ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 00:00,2,0.000,ALERT,213.06,298.17,59.996,1553140804,"201051344000579","174011545737251",0.00,3.30,0,295.76,300.87,0.0,0.0,0.000,1249321.0,1249321.0,12615,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553140806,305850.00
03/21/2019 00:00,2,0.000,ALERT,212.61,296.36,59.990,1553140804,"201051344001025","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1231810.1,1231810.1,20535,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140808,305851.00
03/21/2019 00:00,2,0.000,ALERT,212.83,296.66,59.959,1553140804,"201051344001093","174011545737251",0.00,3.70,0,294.26,299.07,0.0,0.0,0.000,1215981.6,1215981.6,20555,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140810,305852.00
03/21/2019 00:00,2,0.000,ALERT,212.83,297.26,59.996,1553140804,"201051344000458","174011545737251",0.00,4.00,0,294.86,300.57,0.0,0.0,0.000,1232642.6,1232642.6,12354,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140812,305853.00
03/21/2019 00:00,2,0.000,ALERT,212.83,296.96,59.990,1553140804,"201051344000890","174011545737251",0.00,3.70,0,295.16,299.97,0.0,0.0,0.000,1230513.6,1230513.6,20484,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140814,305854.00
03/21/2019 00:00,2,0.000,ALERT,212.83,297.26,59.990,1553140804,"201051344000988","174011545737251",0.00,3.30,0,292.46,299.67,0.0,0.0,0.000,955212.3,955212.3,12704,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140816,305855.00
03/21/2019 00:00,2,0.000,ALERT,213.29,297.87,60.033,1553140804,"201051344000582","174011545737251",0.00,2.50,0,295.16,299.67,0.0,0.0,0.000,1209953.2,1209953.2,20456,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140818,305856.00
03/21/2019 00:00,2,0.000,ALERT,212.83,297.87,59.990,1553140804,"201051344000868","174011545737251",0.00,3.00,0,295.46,300.87,0.0,0.0,0.000,1217709.2,1217709.2,44404,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140819,305857.00
03/21/2019 00:00,2,0.000,ALERT,213.51,298.17,59.990,1553140804,"201051344000576","174011545737251",0.00,2.50,0,295.16,300.27,0.0,0.0,0.000,1235938.1,1235938.1,16440,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553140821,305858.00
03/21/2019 00:00,2,0.000,ALERT,213.06,297.26,59.985,1553140804,"201051344001158","174011545737251",0.00,2.50,0,294.56,299.37,0.0,0.0,0.000,1213093.1,1213093.1,12662,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140823,305859.00
03/21/2019 00:00,2,0.000,ALERT,213.06,296.36,59.985,1553140804,"201051344000917","174011545737251",0.00,4.00,0,293.06,298.17,0.0,0.0,0.000,1227910.8,1227910.8,20330,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140825,305860.00
03/21/2019 00:00,2,0.000,ALERT,213.06,296.36,59.953,1553140804,"201051344000417","174011545737251",0.00,3.30,0,293.96,298.47,0.0,0.0,0.000,990336.3,990336.3,20552,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140827,305861.00
03/21/2019 00:00,2,0.000,ALERT,213.06,296.66,60.028,1553140804,"201051344000685","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1232448.0,1232448.0,20539,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553140828,305862.00
03/21/2019 00:00,2,0.000,ALERT,212.83,296.06,59.985,1553140804,"201051344000651","174011545737251",0.00,2.00,0,293.66,298.47,0.0,0.0,0.000,1225040.1,1225040.1,20520,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140830,305863.00
03/21/2019 00:00,2,0.000,ALERT,212.61,297.87,59.990,1553140804,"201051344000594","174011545737251",0.00,3.00,0,294.86,300.27,0.0,0.0,0.000,1238694.4,1238694.4,44352,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140833,305864.00
03/21/2019 00:00,2,0.000,ALERT,212.83,296.96,59.964,1553140804,"201051344000469","174011545737251",0.00,2.00,0,294.26,299.67,0.0,0.0,0.000,1217249.9,1217249.9,12646,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553140834,305865.00
03/21/2019 00:00,2,0.000,ALERT,212.83,296.96,59.990,1553140804,"201051344000585","174011545737251",0.00,3.30,0,293.96,299.07,0.0,0.0,0.000,1237870.6,1237870.6,20576,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140836,305866.00
03/21/2019 00:00,2,0.000,ALERT,213.51,297.26,59.996,1553140804,"201051344000853","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1240562.2,1240562.2,12242,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140838,305867.00
03/21/2019 00:00,2,0.000,ALERT,213.06,297.26,59.985,1553140804,"201051344001145","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1240746.3,1240746.3,20493,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553140840,305868.00
03/21/2019 00:00,2,0.000,ALERT,212.83,296.66,59.996,1553140804,"201051344000438","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1233407.6,1233407.6,20532,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140842,305869.00
03/21/2019 00:00,2,0.000,ALERT,212.38,296.66,60.006,1553140804,"201051344001135","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1220447.1,1220447.1,20483,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140844,305870.00
03/21/2019 00:00,2,0.000,ALERT,212.83,297.26,60.017,1553140804,"201051344000983","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1238786.5,1238786.5,12248,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140845,305871.00
03/21/2019 00:00,2,0.000,ALERT,212.83,296.36,60.033,1553140804,"201051344001203","174011545737251",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,1228062.1,1228062.1,20535,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553140847,305872.00
03/21/2019 00:00,2,0.000,ALERT,212.61,296.96,60.001,1553140804,"201051344001230","174011545737251",0.00,3.30,0,294.56,299.07,0.0,0.0,0.000,1225220.7,1225220.7,20346,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140849,305873.00
03/21/2019 00:00,2,0.000,ALERT,212.38,296.66,59.996,1553140804,"201051344000646","174011545737251",0.00,3.00,0,293.66,299.07,0.0,0.0,0.000,1218255.2,1218255.2,20504,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140851,305874.00
03/21/2019 00:00,2,0.000,ALERT,213.29,296.96,60.006,1553140804,"201051344000867","174011545737251",0.00,3.70,0,294.26,300.27,0.0,0.0,0.000,1216295.5,1216295.5,44425,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553140853,305875.00
03/21/2019 00:00,2,0.000,ALERT,213.51,296.96,60.006,1553140804,"201051344000633","174011545737251",0.00,3.00,0,293.36,299.37,0.0,0.0,0.000,1215065.2,1215065.2,44477,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553140854,305876.00
03/21/2019 00:00,2,0.000,ALERT,212.16,296.66,59.996,1553140804,"201051344000955","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1237836.7,1237836.7,20524,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140857,305877.00
03/21/2019 00:00,2,0.000,ALERT,213.06,296.36,60.006,1553140804,"201051344000648","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,1228904.8,1228904.8,43983,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140859,305878.00
03/21/2019 00:00,2,0.000,ALERT,213.29,297.26,60.022,1553140804,"201051344000645","174011545737251",0.00,3.30,0,294.86,299.97,0.0,0.0,0.000,1233531.0,1233531.0,43943,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553140860,305879.00
03/21/2019 00:00,2,0.000,ALERT,213.06,297.87,60.017,1553140804,"201051344000569","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1249506.7,1249506.7,12165,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553140862,305880.00
03/21/2019 00:00,2,0.000,ALERT,213.29,296.66,60.006,1553140804,"179051228000119","174011545737251",0.00,4.50,0,293.66,299.37,0.0,0.0,0.000,37016.0,37016.0,12242,0,0,0,L,46974696,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553140864,305881.00
03/21/2019 00:15,2,0.000,ALERT,213.74,300.27,60.022,1553141704,"201051344000579","174011545737251",0.00,3.30,0,295.76,301.77,0.0,0.0,0.000,1249321.0,1249321.0,12617,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141706,305882.00
03/21/2019 00:15,2,0.000,ALERT,213.29,296.66,60.028,1553141704,"201051344001025","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,1231810.1,1231810.1,20537,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141708,305883.00
03/21/2019 00:15,2,0.000,ALERT,213.06,297.26,60.017,1553141704,"201051344001093","174011545737251",0.00,3.70,0,294.86,299.37,0.0,0.0,0.000,1215981.6,1215981.6,20557,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141709,305884.00
03/21/2019 00:15,2,0.000,ALERT,213.74,299.67,60.022,1553141704,"201051344000458","174011545737251",0.00,4.00,0,295.16,302.07,0.0,0.0,0.000,1232642.6,1232642.6,12356,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141711,305885.00
03/21/2019 00:15,2,0.000,ALERT,213.29,297.87,59.990,1553141704,"201051344000890","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1230513.6,1230513.6,20486,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141713,305886.00
03/21/2019 00:15,2,0.000,ALERT,213.51,299.37,60.043,1553141704,"201051344000988","174011545737251",0.00,3.30,0,292.76,300.87,0.0,0.0,0.000,955212.3,955212.3,12706,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141715,305887.00
03/21/2019 00:15,2,0.000,ALERT,213.74,298.47,60.028,1553141704,"201051344000582","174011545737251",0.00,2.50,0,295.46,300.27,0.0,0.0,0.000,1209953.2,1209953.2,20458,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141717,305888.00
03/21/2019 00:15,2,0.000,ALERT,213.74,299.97,60.022,1553141704,"201051344000868","174011545737251",0.00,2.50,0,295.76,301.77,0.0,0.0,0.000,1217709.2,1217709.2,44406,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141718,305889.00
03/21/2019 00:15,2,0.000,ALERT,214.19,300.27,60.022,1553141704,"201051344000576","174011545737251",0.00,2.50,0,295.46,301.47,0.0,0.0,0.000,1235938.1,1235938.1,16442,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141720,305890.00
03/21/2019 00:15,2,0.000,ALERT,213.96,299.37,60.017,1553141704,"201051344001158","174011545737251",0.00,2.00,0,294.56,300.87,0.0,0.0,0.000,1213093.1,1213093.1,12664,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141722,305891.00
03/21/2019 00:15,2,0.000,ALERT,213.51,296.96,60.017,1553141704,"201051344000917","174011545737251",0.00,4.00,0,293.36,298.77,0.0,0.0,0.000,1227910.8,1227910.8,20332,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141724,305892.00
03/21/2019 00:15,2,0.000,ALERT,213.51,296.96,60.017,1553141704,"201051344000417","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,990336.3,990336.3,20554,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141726,305893.00
03/21/2019 00:15,2,0.000,ALERT,213.74,297.57,60.017,1553141704,"201051344000685","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1232448.0,1232448.0,20541,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141728,305894.00
03/21/2019 00:15,2,0.000,ALERT,213.29,296.66,59.996,1553141704,"201051344000651","174011545737251",0.00,2.00,0,294.26,299.07,0.0,0.0,0.000,1225040.1,1225040.1,20522,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141729,305895.00
03/21/2019 00:15,2,0.000,ALERT,213.51,299.97,60.022,1553141704,"201051344000594","174011545737251",0.00,3.00,0,294.86,301.47,0.0,0.0,0.000,1238694.4,1238694.4,44354,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553141731,305896.00
03/21/2019 00:15,2,0.000,ALERT,213.96,299.37,60.022,1553141704,"201051344000469","174011545737251",0.00,2.00,0,294.26,300.87,0.0,0.0,0.000,1217249.9,1217249.9,12648,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553141733,305897.00
03/21/2019 00:15,2,0.000,ALERT,213.51,297.57,60.028,1553141704,"201051344000585","174011545737251",0.00,3.30,0,294.26,299.67,0.0,0.0,0.000,1237870.6,1237870.6,20578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141735,305898.00
03/21/2019 00:15,2,0.000,ALERT,214.41,299.37,60.022,1553141704,"201051344000853","174011545737251",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,1240562.2,1240562.2,12244,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141737,305899.00
03/21/2019 00:15,2,0.000,ALERT,213.51,297.57,60.017,1553141704,"201051344001145","174011545737251",0.00,3.00,0,295.16,300.27,0.0,0.0,0.000,1240746.3,1240746.3,20495,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141739,305900.00
03/21/2019 00:15,2,0.000,ALERT,213.29,297.26,60.017,1553141704,"201051344000438","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1233407.6,1233407.6,20534,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141740,305901.00
03/21/2019 00:15,2,0.000,ALERT,213.06,297.57,60.022,1553141704,"201051344001135","174011545737251",0.00,3.00,0,295.16,299.97,0.0,0.0,0.000,1220447.1,1220447.1,20485,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141742,305902.00
03/21/2019 00:15,2,0.000,ALERT,213.74,299.67,60.012,1553141704,"201051344000983","174011545737251",0.00,3.00,0,295.46,301.47,0.0,0.0,0.000,1238786.5,1238786.5,12250,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141744,305903.00
03/21/2019 00:15,2,0.000,ALERT,213.29,296.96,60.028,1553141704,"201051344001203","174011545737251",0.00,3.00,0,294.56,301.17,0.0,0.0,0.000,1228062.1,1228062.1,20537,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141746,305904.00
03/21/2019 00:15,2,0.000,ALERT,213.29,297.87,59.980,1553141704,"201051344001230","174011545737251",0.00,3.00,0,294.86,299.67,0.0,0.0,0.000,1225220.7,1225220.7,20348,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141748,305905.00
03/21/2019 00:15,2,0.000,ALERT,213.06,297.26,60.017,1553141704,"201051344000646","174011545737251",0.00,3.00,0,293.96,299.37,0.0,0.0,0.000,1218255.2,1218255.2,20506,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141750,305906.00
03/21/2019 00:15,2,0.000,ALERT,213.96,299.37,60.028,1553141704,"201051344000867","174011545737251",0.00,3.30,0,294.26,301.47,0.0,0.0,0.000,1216295.5,1216295.5,44427,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141751,305907.00
03/21/2019 00:15,2,0.000,ALERT,214.41,299.07,60.022,1553141704,"201051344000633","174011545737251",0.00,2.50,0,293.06,300.57,0.0,0.0,0.000,1215065.2,1215065.2,44479,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141753,305908.00
03/21/2019 00:15,2,0.000,ALERT,212.83,297.57,60.006,1553141704,"201051344000955","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1237836.7,1237836.7,20526,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141755,305909.00
03/21/2019 00:15,2,0.000,ALERT,213.74,298.47,60.028,1553141704,"201051344000648","174011545737251",0.00,2.00,0,294.26,300.87,0.0,0.0,0.000,1228904.8,1228904.8,43985,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553141757,305910.00
03/21/2019 00:15,2,0.000,ALERT,213.96,299.07,60.033,1553141704,"201051344000645","174011545737251",0.00,3.30,0,295.16,301.17,0.0,0.0,0.000,1233531.0,1233531.0,43945,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553141759,305911.00
03/21/2019 00:15,2,0.000,ALERT,213.74,299.97,60.028,1553141704,"201051344000569","174011545737251",0.00,3.00,0,295.76,302.07,0.0,0.0,0.000,1249506.7,1249506.7,12167,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553141761,305912.00
03/21/2019 00:15,2,0.000,ALERT,213.96,298.77,60.038,1553141704,"179051228000119","174011545737251",0.00,4.50,0,293.06,300.57,0.0,0.0,0.000,37016.0,37016.0,12244,0,0,0,L,46974696,1,121.55,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553141763,305913.00
03/21/2019 00:30,2,0.000,ALERT,213.74,300.27,60.070,1553142605,"201051344000579","174011545737251",0.00,3.30,0,298.17,301.77,0.0,0.0,0.000,1249321.0,1249321.0,12619,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553142607,305914.00
03/21/2019 00:30,2,0.000,ALERT,213.29,297.26,60.043,1553142605,"201051344001025","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1231810.1,1231810.1,20539,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142608,305915.00
03/21/2019 00:30,2,0.000,ALERT,213.51,297.87,60.059,1553142605,"201051344001093","174011545737251",0.00,3.70,0,295.46,299.07,0.0,0.0,0.000,1215981.6,1215981.6,20559,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142610,305916.00
03/21/2019 00:30,2,0.000,ALERT,213.51,299.37,60.043,1553142605,"201051344000458","174011545737251",0.00,4.00,0,297.57,301.77,0.0,0.0,0.000,1232642.6,1232642.6,12358,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142612,305917.00
03/21/2019 00:30,2,0.000,ALERT,213.51,298.47,60.049,1553142605,"201051344000890","174011545737251",0.00,3.30,0,295.76,300.27,0.0,0.0,0.000,1230513.6,1230513.6,20488,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142614,305918.00
03/21/2019 00:30,2,0.000,ALERT,213.51,299.37,60.049,1553142605,"201051344000988","174011545737251",0.00,3.00,0,294.86,300.57,0.0,0.0,0.000,955212.3,955212.3,12708,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553142616,305919.00
03/21/2019 00:30,2,0.000,ALERT,213.96,299.07,60.049,1553142605,"201051344000582","174011545737251",0.00,2.50,0,296.36,299.97,0.0,0.0,0.000,1209953.2,1209953.2,20460,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142618,305920.00
03/21/2019 00:30,2,0.000,ALERT,213.74,299.97,60.038,1553142605,"201051344000868","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1217709.2,1217709.2,44408,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142619,305921.00
03/21/2019 00:30,2,0.000,ALERT,214.19,299.97,60.049,1553142605,"201051344000576","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1235938.1,1235938.1,16444,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142621,305922.00
03/21/2019 00:30,2,0.000,ALERT,213.74,299.67,60.038,1553142605,"201051344001158","174011545737251",0.00,2.00,0,296.96,300.57,0.0,0.0,0.000,1213093.1,1213093.1,12666,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142623,305923.00
03/21/2019 00:30,2,0.000,ALERT,213.74,297.57,60.075,1553142605,"201051344000917","174011545737251",0.00,3.70,0,294.26,298.77,0.0,0.0,0.000,1227910.8,1227910.8,20334,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553142625,305924.00
03/21/2019 00:30,2,0.000,ALERT,213.74,297.26,60.043,1553142605,"201051344000417","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,990336.3,990336.3,20556,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142627,305925.00
03/21/2019 00:30,2,0.000,ALERT,213.74,297.87,60.038,1553142605,"201051344000685","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1232448.0,1232448.0,20543,0,0,0,L,1122011218,1,123.36,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553142629,305926.00
03/21/2019 00:30,2,0.000,ALERT,213.51,296.96,60.038,1553142605,"201051344000651","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1225040.1,1225040.1,20524,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142631,305927.00
03/21/2019 00:30,2,0.000,ALERT,213.51,300.27,60.054,1553142605,"201051344000594","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1238694.4,1238694.4,44356,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142632,305928.00
03/21/2019 00:30,2,0.000,ALERT,213.96,299.67,60.059,1553142605,"201051344000469","174011545737251",0.00,2.00,0,296.06,300.87,0.0,0.0,0.000,1217249.9,1217249.9,12650,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553142634,305929.00
03/21/2019 00:30,2,0.000,ALERT,213.74,298.47,60.038,1553142605,"201051344000585","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1237870.6,1237870.6,20580,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142636,305930.00
03/21/2019 00:30,2,0.000,ALERT,214.41,299.67,60.070,1553142605,"201051344000853","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1240562.2,1240562.2,12246,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142638,305931.00
03/21/2019 00:30,2,0.000,ALERT,213.74,298.17,60.033,1553142605,"201051344001145","174011545737251",0.00,3.00,0,295.76,300.27,0.0,0.0,0.000,1240746.3,1240746.3,20497,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142640,305932.00
03/21/2019 00:30,2,0.000,ALERT,213.51,297.87,60.038,1553142605,"201051344000438","174011545737251",0.00,2.50,0,295.76,299.67,0.0,0.0,0.000,1233407.6,1233407.6,20536,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142642,305933.00
03/21/2019 00:30,2,0.000,ALERT,213.29,298.17,60.043,1553142605,"201051344001135","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1220447.1,1220447.1,20487,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142643,305934.00
03/21/2019 00:30,2,0.000,ALERT,213.51,299.37,60.006,1553142605,"201051344000983","174011545737251",0.00,3.00,0,297.87,301.47,0.0,0.0,0.000,1238786.5,1238786.5,12252,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553142645,305935.00
03/21/2019 00:30,2,0.000,ALERT,213.51,297.57,60.038,1553142605,"201051344001203","174011545737251",0.00,3.00,0,295.16,300.87,0.0,0.0,0.000,1228062.1,1228062.1,20539,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142647,305936.00
03/21/2019 00:30,2,0.000,ALERT,213.51,298.47,60.043,1553142605,"201051344001230","174011545737251",0.00,3.00,0,295.76,299.37,0.0,0.0,0.000,1225220.7,1225220.7,20350,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142649,305937.00
03/21/2019 00:30,2,0.000,ALERT,213.29,297.87,60.022,1553142605,"201051344000646","174011545737251",0.00,3.00,0,295.16,299.07,0.0,0.0,0.000,1218255.2,1218255.2,20508,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142651,305938.00
03/21/2019 00:30,2,0.000,ALERT,213.96,298.77,60.043,1553142605,"201051344000867","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1216295.5,1216295.5,44429,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142653,305939.00
03/21/2019 00:30,2,0.000,ALERT,214.41,299.07,60.028,1553142605,"201051344000633","174011545737251",0.00,2.50,0,295.46,300.57,0.0,0.0,0.000,1215065.2,1215065.2,44481,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142654,305940.00
03/21/2019 00:30,2,0.000,ALERT,213.06,298.17,59.985,1553142605,"201051344000955","174011545737251",0.00,3.30,0,295.46,299.37,0.0,0.0,0.000,1237836.7,1237836.7,20528,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142657,305941.00
03/21/2019 00:30,2,0.000,ALERT,213.74,298.77,60.028,1553142605,"201051344000648","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1228904.8,1228904.8,43987,0,0,0,L,1122011218,1,121.10,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142659,305942.00
03/21/2019 00:30,2,0.000,ALERT,214.19,299.67,60.038,1553142605,"201051344000645","174011545737251",0.00,3.30,0,297.26,300.87,0.0,0.0,0.000,1233531.0,1233531.0,43947,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142660,305943.00
03/21/2019 00:30,2,0.000,ALERT,213.74,299.67,60.022,1553142605,"201051344000569","174011545737251",0.00,3.00,0,297.87,301.77,0.0,0.0,0.000,1249506.7,1249506.7,12169,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553142662,305944.00
03/21/2019 00:30,2,0.000,ALERT,214.19,299.07,60.028,1553142605,"179051228000119","174011545737251",0.00,4.50,0,295.46,300.57,0.0,0.0,0.000,37016.0,37016.0,12246,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553142664,305945.00
03/21/2019 00:45,2,0.000,ALERT,212.83,298.77,60.001,1553143504,"201051344000579","174011545737251",0.00,3.00,0,297.87,302.07,0.0,0.0,0.000,1249321.0,1249321.0,12621,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143506,305946.00
03/21/2019 00:45,2,0.000,ALERT,212.61,295.46,60.006,1553143504,"201051344001025","174011545737251",0.00,2.50,0,294.86,302.07,0.0,0.0,0.000,1231810.1,1231810.1,20541,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553143508,305947.00
03/21/2019 00:45,2,0.000,ALERT,212.83,296.36,60.012,1553143504,"201051344001093","174011545737251",0.00,3.70,0,295.16,302.07,0.0,0.0,0.000,1215981.6,1215981.6,20561,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143510,305948.00
03/21/2019 00:45,2,0.000,ALERT,212.83,298.17,60.038,1553143504,"201051344000458","174011545737251",0.00,3.70,0,297.26,302.07,0.0,0.0,0.000,1232642.6,1232642.6,12360,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143512,305949.00
03/21/2019 00:45,2,0.000,ALERT,212.61,296.66,60.012,1553143504,"201051344000890","174011545737251",0.00,3.30,0,296.06,302.68,0.0,0.0,0.000,1230513.6,1230513.6,20490,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553143514,305950.00
03/21/2019 00:45,2,0.000,ALERT,212.83,298.17,59.996,1553143504,"201051344000988","174011545737251",0.00,3.00,0,294.86,300.87,0.0,0.0,0.000,955212.3,955212.3,12710,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143516,305951.00
03/21/2019 00:45,2,0.000,ALERT,213.29,297.57,59.985,1553143504,"201051344000582","174011545737251",0.00,2.50,0,296.06,302.98,0.0,0.0,0.000,1209953.2,1209953.2,20462,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143517,305952.00
03/21/2019 00:45,2,0.000,ALERT,213.06,299.07,60.006,1553143504,"201051344000868","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1217709.2,1217709.2,44410,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143519,305953.00
03/21/2019 00:45,2,0.000,ALERT,213.51,298.77,59.969,1553143504,"201051344000576","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1235938.1,1235938.1,16446,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143521,305954.00
03/21/2019 00:45,2,0.000,ALERT,213.06,298.17,60.012,1553143504,"201051344001158","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1213093.1,1213093.1,12668,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553143523,305955.00
03/21/2019 00:45,2,0.000,ALERT,212.83,296.06,60.012,1553143504,"201051344000917","174011545737251",0.00,3.70,0,293.96,301.47,0.0,0.0,0.000,1227910.8,1227910.8,20336,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143525,305956.00
03/21/2019 00:45,2,0.000,ALERT,212.83,295.76,60.006,1553143504,"201051344000417","174011545737251",0.00,3.00,0,294.86,301.77,0.0,0.0,0.000,990336.3,990336.3,20558,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143526,305957.00
03/21/2019 00:45,2,0.000,ALERT,213.06,296.36,60.006,1553143504,"201051344000685","174011545737251",0.00,3.30,0,295.16,302.68,0.0,0.0,0.000,1232448.0,1232448.0,20545,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143528,305958.00
03/21/2019 00:45,2,0.000,ALERT,212.83,295.76,60.033,1553143504,"201051344000651","174011545737251",0.00,2.00,0,294.86,301.17,0.0,0.0,0.000,1225040.1,1225040.1,20526,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143530,305959.00
03/21/2019 00:45,2,0.000,ALERT,212.61,298.77,60.006,1553143504,"201051344000594","174011545737251",0.00,3.00,0,296.96,301.77,0.0,0.0,0.000,1238694.4,1238694.4,44358,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143532,305960.00
03/21/2019 00:45,2,0.000,ALERT,213.06,298.17,60.006,1553143504,"201051344000469","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1217249.9,1217249.9,12652,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143534,305961.00
03/21/2019 00:45,2,0.000,ALERT,212.83,296.66,60.001,1553143504,"201051344000585","174011545737251",0.00,3.30,0,294.86,302.07,0.0,0.0,0.000,1237870.6,1237870.6,20582,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553143536,305962.00
03/21/2019 00:45,2,0.000,ALERT,213.51,298.17,60.012,1553143504,"201051344000853","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1240562.2,1240562.2,12248,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143537,305963.00
03/21/2019 00:45,2,0.000,ALERT,213.06,296.66,59.980,1553143504,"201051344001145","174011545737251",0.00,3.00,0,295.76,302.68,0.0,0.0,0.000,1240746.3,1240746.3,20499,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143539,305964.00
03/21/2019 00:45,2,0.000,ALERT,212.38,296.06,60.001,1553143504,"201051344000438","174011545737251",0.00,2.50,0,295.46,302.37,0.0,0.0,0.000,1233407.6,1233407.6,20538,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143541,305965.00
03/21/2019 00:45,2,0.000,ALERT,212.38,296.36,60.001,1553143504,"201051344001135","174011545737251",0.00,3.00,0,295.46,302.07,0.0,0.0,0.000,1220447.1,1220447.1,20489,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143543,305966.00
03/21/2019 00:45,2,0.000,ALERT,212.83,298.47,60.006,1553143504,"201051344000983","174011545737251",0.00,3.00,0,297.57,301.77,0.0,0.0,0.000,1238786.5,1238786.5,12254,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143545,305967.00
03/21/2019 00:45,2,0.000,ALERT,212.61,295.76,60.001,1553143504,"201051344001203","174011545737251",0.00,2.50,0,295.16,302.98,0.0,0.0,0.000,1228062.1,1228062.1,20541,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143547,305968.00
03/21/2019 00:45,2,0.000,ALERT,212.61,296.66,60.006,1553143504,"201051344001230","174011545737251",0.00,3.00,0,295.46,302.68,0.0,0.0,0.000,1225220.7,1225220.7,20352,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143548,305969.00
03/21/2019 00:45,2,0.000,ALERT,212.38,296.06,60.012,1553143504,"201051344000646","174011545737251",0.00,2.50,0,294.56,302.07,0.0,0.0,0.000,1218255.2,1218255.2,20510,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553143550,305970.00
03/21/2019 00:45,2,0.000,ALERT,213.06,297.87,60.006,1553143504,"201051344000867","174011545737251",0.00,3.30,0,296.36,301.77,0.0,0.0,0.000,1216295.5,1216295.5,44431,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143552,305971.00
03/21/2019 00:45,2,0.000,ALERT,213.51,297.87,59.990,1553143504,"201051344000633","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,1215065.2,1215065.2,44483,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553143554,305972.00
03/21/2019 00:45,2,0.000,ALERT,212.38,296.06,60.001,1553143504,"201051344000955","174011545737251",0.00,3.00,0,295.16,302.07,0.0,0.0,0.000,1237836.7,1237836.7,20530,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143556,305973.00
03/21/2019 00:45,2,0.000,ALERT,213.06,297.57,60.006,1553143504,"201051344000648","174011545737251",0.00,2.00,0,296.36,301.17,0.0,0.0,0.000,1228904.8,1228904.8,43989,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143558,305974.00
03/21/2019 00:45,2,0.000,ALERT,213.29,297.87,59.980,1553143504,"201051344000645","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1233531.0,1233531.0,43949,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143560,305975.00
03/21/2019 00:45,2,0.000,ALERT,213.06,299.07,60.001,1553143504,"201051344000569","174011545737251",0.00,3.00,0,297.57,302.07,0.0,0.0,0.000,1249506.7,1249506.7,12171,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553143562,305976.00
03/21/2019 00:45,2,0.000,ALERT,213.29,297.87,60.001,1553143504,"179051228000119","174011545737251",0.00,4.50,0,295.76,300.87,0.0,0.0,0.000,37016.0,37016.0,12248,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553143563,305977.00
03/21/2019 01:00,2,0.000,ALERT,213.51,299.67,60.017,1553144404,"201051344000579","174011545737251",0.00,3.30,0,296.66,300.87,0.0,0.0,0.000,1249321.0,1249321.0,12623,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144406,305978.00
03/21/2019 01:00,2,0.000,ALERT,212.83,296.06,60.017,1553144404,"201051344001025","174011545737251",0.00,2.50,0,293.96,298.77,0.0,0.0,0.000,1231810.1,1231810.1,20543,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144408,305979.00
03/21/2019 01:00,2,0.000,ALERT,212.83,296.96,60.012,1553144404,"201051344001093","174011545737251",0.00,3.70,0,294.26,297.87,0.0,0.0,0.000,1215981.6,1215981.6,20563,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144410,305980.00
03/21/2019 01:00,2,0.000,ALERT,213.29,299.07,60.012,1553144404,"201051344000458","174011545737251",0.00,3.70,0,296.06,300.87,0.0,0.0,0.000,1232642.6,1232642.6,12362,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144412,305981.00
03/21/2019 01:00,2,0.000,ALERT,212.38,296.66,60.043,1553144404,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1230513.6,1230513.6,20492,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144413,305982.00
03/21/2019 01:00,2,0.000,ALERT,213.29,298.77,59.980,1553144404,"201051344000988","174011545737251",0.00,3.00,0,293.66,299.97,0.0,0.0,0.000,955212.3,955212.3,12712,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144415,305983.00
03/21/2019 01:00,2,0.000,ALERT,213.51,297.57,60.022,1553144404,"201051344000582","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1209953.2,1209953.2,20464,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144417,305984.00
03/21/2019 01:00,2,0.000,ALERT,213.29,299.67,60.049,1553144404,"201051344000868","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1217709.2,1217709.2,44412,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144419,305985.00
03/21/2019 01:00,2,0.000,ALERT,213.96,299.37,60.006,1553144404,"201051344000576","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1235938.1,1235938.1,16448,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144421,305986.00
03/21/2019 01:00,2,0.000,ALERT,213.51,298.77,60.001,1553144404,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1213093.1,1213093.1,12670,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144422,305987.00
03/21/2019 01:00,2,0.000,ALERT,213.06,296.06,60.001,1553144404,"201051344000917","174011545737251",0.00,4.00,0,293.36,297.57,0.0,0.0,0.000,1227910.8,1227910.8,20338,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144424,305988.00
03/21/2019 01:00,2,0.000,ALERT,213.06,295.76,60.006,1553144404,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.26,0.0,0.0,0.000,990336.3,990336.3,20560,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144426,305989.00
03/21/2019 01:00,2,0.000,ALERT,213.06,296.36,59.990,1553144404,"201051344000685","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1232448.0,1232448.0,20547,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144428,305990.00
03/21/2019 01:00,2,0.000,ALERT,213.06,295.76,60.001,1553144404,"201051344000651","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,1225040.1,1225040.1,20528,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144430,305991.00
03/21/2019 01:00,2,0.000,ALERT,213.06,299.37,59.980,1553144404,"201051344000594","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1238694.4,1238694.4,44360,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144431,305992.00
03/21/2019 01:00,2,0.000,ALERT,213.51,298.77,59.985,1553144404,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1217249.9,1217249.9,12654,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553144433,305993.00
03/21/2019 01:00,2,0.000,ALERT,213.06,296.66,59.969,1553144404,"201051344000585","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1237870.6,1237870.6,20584,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553144435,305994.00
