ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 01:00,2,0.000,ALERT,213.96,298.77,59.985,1553144404,"201051344000853","174011545737251",0.00,2.50,0,295.76,300.27,0.0,0.0,0.000,1240562.2,1240562.2,12250,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144437,305995.00
03/21/2019 01:00,2,0.000,ALERT,213.29,296.66,59.969,1553144404,"201051344001145","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1240746.3,1240746.3,20501,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144439,305996.00
03/21/2019 01:00,2,0.000,ALERT,213.06,296.66,59.990,1553144404,"201051344000438","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1233407.6,1233407.6,20540,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144441,305997.00
03/21/2019 01:00,2,0.000,ALERT,212.61,296.66,59.990,1553144404,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1220447.1,1220447.1,20491,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144443,305998.00
03/21/2019 01:00,2,0.000,ALERT,213.29,299.07,59.990,1553144404,"201051344000983","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1238786.5,1238786.5,12256,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553144445,305999.00
03/21/2019 01:00,2,0.000,ALERT,213.06,296.06,59.996,1553144404,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.67,0.0,0.0,0.000,1228062.1,1228062.1,20543,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553144446,306000.00
03/21/2019 01:00,2,0.000,ALERT,212.83,296.96,59.990,1553144404,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1225220.7,1225220.7,20354,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553144448,306001.00
03/21/2019 01:00,2,0.000,ALERT,212.61,296.36,60.006,1553144404,"201051344000646","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1218255.2,1218255.2,20512,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144450,306002.00
03/21/2019 01:00,2,0.000,ALERT,213.29,297.87,59.969,1553144404,"201051344000867","174011545737251",0.00,3.30,0,295.16,300.57,0.0,0.0,0.000,1216295.5,1216295.5,44433,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144452,306003.00
03/21/2019 01:00,2,0.000,ALERT,213.96,298.47,59.985,1553144404,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1215065.2,1215065.2,44485,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553144454,306004.00
03/21/2019 01:00,2,0.000,ALERT,212.61,296.36,59.980,1553144404,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1237836.7,1237836.7,20532,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144456,306005.00
03/21/2019 01:00,2,0.000,ALERT,213.29,297.87,59.938,1553144404,"201051344000648","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1228904.8,1228904.8,43991,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553144458,306006.00
03/21/2019 01:00,2,0.000,ALERT,213.74,298.47,59.985,1553144404,"201051344000645","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1233531.0,1233531.0,43951,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553144460,306007.00
03/21/2019 01:00,2,0.000,ALERT,213.29,299.37,59.996,1553144404,"201051344000569","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1249506.7,1249506.7,12173,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553144461,306008.00
03/21/2019 01:00,2,0.000,ALERT,213.74,298.47,59.953,1553144404,"179051228000119","174011545737251",0.00,4.00,0,294.26,299.67,0.0,0.0,0.000,37016.0,37016.0,12250,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553144463,306009.00
03/21/2019 01:15,2,0.000,ALERT,213.29,299.37,60.012,1553145304,"201051344000579","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1249321.0,1249321.0,12625,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145306,306010.00
03/21/2019 01:15,2,0.000,ALERT,212.83,296.06,60.012,1553145304,"201051344001025","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1231810.1,1231810.1,20545,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145308,306011.00
03/21/2019 01:15,2,0.000,ALERT,213.06,296.66,60.017,1553145304,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.17,0.0,0.0,0.000,1215981.6,1215981.6,20565,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145310,306012.00
03/21/2019 01:15,2,0.000,ALERT,213.29,298.77,60.012,1553145304,"201051344000458","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1232642.6,1232642.6,12364,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145312,306013.00
03/21/2019 01:15,2,0.000,ALERT,213.06,296.96,60.012,1553145304,"201051344000890","174011545737251",0.00,3.30,0,294.56,299.37,0.0,0.0,0.000,1230513.6,1230513.6,20494,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553145314,306014.00
03/21/2019 01:15,2,0.000,ALERT,213.29,298.77,60.012,1553145304,"201051344000988","174011545737251",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,955212.3,955212.3,12714,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145315,306015.00
03/21/2019 01:15,2,0.000,ALERT,213.51,297.57,59.964,1553145304,"201051344000582","174011545737251",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,1209953.2,1209953.2,20466,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145317,306016.00
03/21/2019 01:15,2,0.000,ALERT,213.51,299.67,60.017,1553145304,"201051344000868","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1217709.2,1217709.2,44414,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553145319,306017.00
03/21/2019 01:15,2,0.000,ALERT,213.96,299.37,60.006,1553145304,"201051344000576","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1235938.1,1235938.1,16450,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553145321,306018.00
03/21/2019 01:15,2,0.000,ALERT,213.51,298.77,60.012,1553145304,"201051344001158","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1213093.1,1213093.1,12672,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145323,306019.00
03/21/2019 01:15,2,0.000,ALERT,213.29,296.06,60.006,1553145304,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.57,0.0,0.0,0.000,1227910.8,1227910.8,20340,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145325,306020.00
03/21/2019 01:15,2,0.000,ALERT,213.29,296.06,59.980,1553145304,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,990336.3,990336.3,20562,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145326,306021.00
03/21/2019 01:15,2,0.000,ALERT,213.29,296.66,60.006,1553145304,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1232448.0,1232448.0,20549,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145328,306022.00
03/21/2019 01:15,2,0.000,ALERT,213.06,295.76,60.033,1553145304,"201051344000651","174011545737251",0.00,1.50,0,293.96,297.87,0.0,0.0,0.000,1225040.1,1225040.1,20530,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553145330,306023.00
03/21/2019 01:15,2,0.000,ALERT,213.06,299.07,60.006,1553145304,"201051344000594","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1238694.4,1238694.4,44362,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145332,306024.00
03/21/2019 01:15,2,0.000,ALERT,213.51,298.47,60.001,1553145304,"201051344000469","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1217249.9,1217249.9,12656,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145334,306025.00
03/21/2019 01:15,2,0.000,ALERT,213.06,296.66,60.006,1553145304,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1237870.6,1237870.6,20586,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553145336,306026.00
03/21/2019 01:15,2,0.000,ALERT,213.74,298.17,60.033,1553145304,"201051344000853","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1240562.2,1240562.2,12252,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145337,306027.00
03/21/2019 01:15,2,0.000,ALERT,213.29,296.66,60.006,1553145304,"201051344001145","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1240746.3,1240746.3,20503,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145339,306028.00
03/21/2019 01:15,2,0.000,ALERT,213.06,296.66,59.975,1553145304,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1233407.6,1233407.6,20542,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145341,306029.00
03/21/2019 01:15,2,0.000,ALERT,212.61,296.36,60.001,1553145304,"201051344001135","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1220447.1,1220447.1,20493,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145343,306030.00
03/21/2019 01:15,2,0.000,ALERT,213.29,298.77,60.001,1553145304,"201051344000983","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1238786.5,1238786.5,12258,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145345,306031.00
03/21/2019 01:15,2,0.000,ALERT,212.83,296.06,60.001,1553145304,"201051344001203","174011545737251",0.00,2.50,0,294.26,299.97,0.0,0.0,0.000,1228062.1,1228062.1,20545,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145346,306032.00
03/21/2019 01:15,2,0.000,ALERT,212.83,296.66,60.006,1553145304,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1225220.7,1225220.7,20356,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145348,306033.00
03/21/2019 01:15,2,0.000,ALERT,212.61,296.06,60.001,1553145304,"201051344000646","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1218255.2,1218255.2,20514,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145350,306034.00
03/21/2019 01:15,2,0.000,ALERT,213.74,298.47,60.043,1553145304,"201051344000867","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1216295.5,1216295.5,44435,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553145352,306035.00
03/21/2019 01:15,2,0.000,ALERT,213.96,298.17,59.996,1553145304,"201051344000633","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,1215065.2,1215065.2,44487,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145354,306036.00
03/21/2019 01:15,2,0.000,ALERT,212.61,296.36,60.001,1553145304,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1237836.7,1237836.7,20534,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553145356,306037.00
03/21/2019 01:15,2,0.000,ALERT,213.51,297.57,60.006,1553145304,"201051344000648","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1228904.8,1228904.8,43993,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145358,306038.00
03/21/2019 01:15,2,0.000,ALERT,213.74,298.47,60.022,1553145304,"201051344000645","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1233531.0,1233531.0,43953,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145360,306039.00
03/21/2019 01:15,2,0.000,ALERT,213.29,299.07,60.043,1553145304,"201051344000569","174011545737251",0.00,3.00,0,297.57,301.17,0.0,0.0,0.000,1249506.7,1249506.7,12175,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553145362,306040.00
03/21/2019 01:15,2,0.000,ALERT,213.51,297.87,59.996,1553145304,"179051228000119","174011545737251",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,37016.0,37016.0,12252,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553145364,306041.00
03/21/2019 01:30,2,0.000,ALERT,213.29,299.07,60.028,1553146204,"201051344000579","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1249321.0,1249321.0,12627,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553146206,306042.00
03/21/2019 01:30,2,0.000,ALERT,212.61,295.46,60.028,1553146204,"201051344001025","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1231810.1,1231810.1,20547,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146208,306043.00
03/21/2019 01:30,2,0.000,ALERT,212.83,296.36,60.017,1553146204,"201051344001093","174011545737251",0.00,3.70,0,294.56,298.17,0.0,0.0,0.000,1215981.6,1215981.6,20567,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146210,306044.00
03/21/2019 01:30,2,0.000,ALERT,213.06,298.47,60.028,1553146204,"201051344000458","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1232642.6,1232642.6,12366,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146212,306045.00
03/21/2019 01:30,2,0.000,ALERT,212.83,296.96,60.028,1553146204,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1230513.6,1230513.6,20496,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146214,306046.00
03/21/2019 01:30,2,0.000,ALERT,213.06,297.87,59.985,1553146204,"201051344000988","174011545737251",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,955212.3,955212.3,12716,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146216,306047.00
03/21/2019 01:30,2,0.000,ALERT,213.29,297.26,60.017,1553146204,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1209953.2,1209953.2,20468,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146217,306048.00
03/21/2019 01:30,2,0.000,ALERT,213.29,299.07,60.022,1553146204,"201051344000868","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1217709.2,1217709.2,44416,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553146219,306049.00
03/21/2019 01:30,2,0.000,ALERT,213.74,298.77,60.012,1553146204,"201051344000576","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1235938.1,1235938.1,16452,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146221,306050.00
03/21/2019 01:30,2,0.000,ALERT,213.29,298.17,59.990,1553146204,"201051344001158","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1213093.1,1213093.1,12674,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553146223,306051.00
03/21/2019 01:30,2,0.000,ALERT,213.06,296.06,59.990,1553146204,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.57,0.0,0.0,0.000,1227910.8,1227910.8,20342,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146225,306052.00
03/21/2019 01:30,2,0.000,ALERT,213.06,295.76,60.033,1553146204,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,990336.3,990336.3,20564,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553146227,306053.00
03/21/2019 01:30,2,0.000,ALERT,213.06,296.36,60.043,1553146204,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1232448.0,1232448.0,20551,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146228,306054.00
03/21/2019 01:30,2,0.000,ALERT,212.83,295.46,60.006,1553146204,"201051344000651","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,1225040.1,1225040.1,20532,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146230,306055.00
03/21/2019 01:30,2,0.000,ALERT,212.83,298.77,60.006,1553146204,"201051344000594","174011545737251",0.00,3.00,0,296.06,300.27,0.0,0.0,0.000,1238694.4,1238694.4,44364,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146232,306056.00
03/21/2019 01:30,2,0.000,ALERT,213.51,298.47,60.012,1553146204,"201051344000469","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1217249.9,1217249.9,12658,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146234,306057.00
03/21/2019 01:30,2,0.000,ALERT,212.83,296.36,60.006,1553146204,"201051344000585","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1237870.6,1237870.6,20588,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146236,306058.00
03/21/2019 01:30,2,0.000,ALERT,213.74,298.47,60.006,1553146204,"201051344000853","174011545737251",0.00,2.50,0,296.06,300.27,0.0,0.0,0.000,1240562.2,1240562.2,12254,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553146237,306059.00
03/21/2019 01:30,2,0.000,ALERT,213.06,296.66,60.006,1553146204,"201051344001145","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1240746.3,1240746.3,20505,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553146239,306060.00
03/21/2019 01:30,2,0.000,ALERT,213.06,296.36,60.012,1553146204,"201051344000438","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1233407.6,1233407.6,20544,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146241,306061.00
03/21/2019 01:30,2,0.000,ALERT,212.61,296.36,60.006,1553146204,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1220447.1,1220447.1,20495,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146243,306062.00
03/21/2019 01:30,2,0.000,ALERT,213.29,298.47,60.017,1553146204,"201051344000983","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1238786.5,1238786.5,12260,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146245,306063.00
03/21/2019 01:30,2,0.000,ALERT,212.83,296.06,60.012,1553146204,"201051344001203","174011545737251",0.00,2.50,0,294.26,299.67,0.0,0.0,0.000,1228062.1,1228062.1,20547,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146247,306064.00
03/21/2019 01:30,2,0.000,ALERT,212.83,296.66,60.012,1553146204,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1225220.7,1225220.7,20358,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146248,306065.00
03/21/2019 01:30,2,0.000,ALERT,212.61,296.06,59.985,1553146204,"201051344000646","174011545737251",0.00,2.50,0,293.66,297.57,0.0,0.0,0.000,1218255.2,1218255.2,20516,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553146250,306066.00
03/21/2019 01:30,2,0.000,ALERT,213.51,298.17,60.022,1553146204,"201051344000867","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1216295.5,1216295.5,44437,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146252,306067.00
03/21/2019 01:30,2,0.000,ALERT,213.96,298.17,60.028,1553146204,"201051344000633","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1215065.2,1215065.2,44489,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553146254,306068.00
03/21/2019 01:30,2,0.000,ALERT,212.38,296.36,60.022,1553146204,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1237836.7,1237836.7,20536,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553146256,306069.00
03/21/2019 01:30,2,0.000,ALERT,213.29,297.57,60.033,1553146204,"201051344000648","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1228904.8,1228904.8,43995,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146258,306070.00
03/21/2019 01:30,2,0.000,ALERT,213.51,298.47,60.001,1553146204,"201051344000645","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1233531.0,1233531.0,43955,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146260,306071.00
03/21/2019 01:30,2,0.000,ALERT,213.29,299.07,60.054,1553146204,"201051344000569","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1249506.7,1249506.7,12177,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553146262,306072.00
03/21/2019 01:30,2,0.000,ALERT,213.51,297.57,60.070,1553146204,"179051228000119","174011545737251",0.00,4.00,0,294.56,299.97,0.0,0.0,0.000,37016.0,37016.0,12254,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553146263,306073.00
03/21/2019 01:45,2,0.000,ALERT,213.06,299.07,60.028,1553147104,"201051344000579","174011545737251",0.00,3.00,0,286.14,300.87,0.0,0.0,0.000,1249321.0,1249321.0,12629,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147106,306074.00
03/21/2019 01:45,2,0.000,ALERT,212.61,295.46,60.022,1553147104,"201051344001025","174011545737251",0.00,2.00,0,283.14,298.77,0.0,0.0,0.000,1231810.1,1231810.1,20549,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553147108,306075.00
03/21/2019 01:45,2,0.000,ALERT,212.61,296.36,60.028,1553147104,"201051344001093","174011545737251",0.00,3.70,0,283.74,297.87,0.0,0.0,0.000,1215981.6,1215981.6,20569,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147110,306076.00
03/21/2019 01:45,2,0.000,ALERT,212.83,298.47,60.022,1553147104,"201051344000458","174011545737251",0.00,3.70,0,285.24,300.87,0.0,0.0,0.000,1232642.6,1232642.6,12368,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553147112,306077.00
03/21/2019 01:45,2,0.000,ALERT,212.61,296.66,60.033,1553147104,"201051344000890","174011545737251",0.00,3.30,0,284.04,299.07,0.0,0.0,0.000,1230513.6,1230513.6,20498,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147114,306078.00
03/21/2019 01:45,2,0.000,ALERT,212.83,298.17,60.033,1553147104,"201051344000988","174011545737251",0.00,3.00,0,283.14,299.67,0.0,0.0,0.000,955212.3,955212.3,12718,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147115,306079.00
03/21/2019 01:45,2,0.000,ALERT,213.29,297.26,59.985,1553147104,"201051344000582","174011545737251",0.00,2.00,0,284.64,298.77,0.0,0.0,0.000,1209953.2,1209953.2,20470,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147117,306080.00
03/21/2019 01:45,2,0.000,ALERT,213.06,298.77,59.985,1553147104,"201051344000868","174011545737251",0.00,2.50,0,286.14,300.87,0.0,0.0,0.000,1217709.2,1217709.2,44418,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147119,306081.00
03/21/2019 01:45,2,0.000,ALERT,213.51,299.07,60.033,1553147104,"201051344000576","174011545737251",0.00,2.50,0,285.84,300.27,0.0,0.0,0.000,1235938.1,1235938.1,16454,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147121,306082.00
03/21/2019 01:45,2,0.000,ALERT,213.06,298.47,60.043,1553147104,"201051344001158","174011545737251",0.00,2.00,0,285.24,299.67,0.0,0.0,0.000,1213093.1,1213093.1,12676,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147123,306083.00
03/21/2019 01:45,2,0.000,ALERT,212.83,295.76,60.028,1553147104,"201051344000917","174011545737251",0.00,3.70,0,282.84,297.57,0.0,0.0,0.000,1227910.8,1227910.8,20344,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147125,306084.00
03/21/2019 01:45,2,0.000,ALERT,212.83,295.76,60.017,1553147104,"201051344000417","174011545737251",0.00,3.00,0,283.14,297.57,0.0,0.0,0.000,990336.3,990336.3,20566,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147126,306085.00
03/21/2019 01:45,2,0.000,ALERT,212.83,296.06,60.028,1553147104,"201051344000685","174011545737251",0.00,3.00,0,283.74,297.87,0.0,0.0,0.000,1232448.0,1232448.0,20553,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147128,306086.00
03/21/2019 01:45,2,0.000,ALERT,212.83,295.46,60.028,1553147104,"201051344000651","174011545737251",0.00,1.50,0,282.84,297.57,0.0,0.0,0.000,1225040.1,1225040.1,20534,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553147130,306087.00
03/21/2019 01:45,2,0.000,ALERT,212.61,299.07,60.049,1553147104,"201051344000594","174011545737251",0.00,3.00,0,285.54,300.27,0.0,0.0,0.000,1238694.4,1238694.4,44366,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147132,306088.00
03/21/2019 01:45,2,0.000,ALERT,213.06,298.47,60.022,1553147104,"201051344000469","174011545737251",0.00,1.50,0,284.94,299.97,0.0,0.0,0.000,1217249.9,1217249.9,12660,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147134,306089.00
03/21/2019 01:45,2,0.000,ALERT,212.61,296.06,60.017,1553147104,"201051344000585","174011545737251",0.00,3.30,0,283.44,298.17,0.0,0.0,0.000,1237870.6,1237870.6,20590,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147136,306090.00
03/21/2019 01:45,2,0.000,ALERT,213.74,298.17,60.033,1553147104,"201051344000853","174011545737251",0.00,2.50,0,285.24,300.27,0.0,0.0,0.000,1240562.2,1240562.2,12256,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147138,306091.00
03/21/2019 01:45,2,0.000,ALERT,212.83,296.36,60.017,1553147104,"201051344001145","174011545737251",0.00,3.00,0,284.04,298.77,0.0,0.0,0.000,1240746.3,1240746.3,20507,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147139,306092.00
03/21/2019 01:45,2,0.000,ALERT,212.83,296.36,60.022,1553147104,"201051344000438","174011545737251",0.00,2.50,0,283.74,298.47,0.0,0.0,0.000,1233407.6,1233407.6,20546,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147141,306093.00
03/21/2019 01:45,2,0.000,ALERT,212.38,296.36,60.028,1553147104,"201051344001135","174011545737251",0.00,3.00,0,283.74,298.47,0.0,0.0,0.000,1220447.1,1220447.1,20497,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147143,306094.00
03/21/2019 01:45,2,0.000,ALERT,213.06,298.47,60.017,1553147104,"201051344000983","174011545737251",0.00,3.00,0,285.54,300.27,0.0,0.0,0.000,1238786.5,1238786.5,12262,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147145,306095.00
03/21/2019 01:45,2,0.000,ALERT,212.83,296.06,59.990,1553147104,"201051344001203","174011545737251",0.00,2.50,0,283.44,299.67,0.0,0.0,0.000,1228062.1,1228062.1,20549,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147147,306096.00
03/21/2019 01:45,2,0.000,ALERT,212.83,296.36,60.012,1553147104,"201051344001230","174011545737251",0.00,3.00,0,284.04,298.17,0.0,0.0,0.000,1225220.7,1225220.7,20360,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147148,306097.00
03/21/2019 01:45,2,0.000,ALERT,212.38,296.06,60.059,1553147104,"201051344000646","174011545737251",0.00,2.50,0,283.14,297.87,0.0,0.0,0.000,1218255.2,1218255.2,20518,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553147150,306098.00
03/21/2019 01:45,2,0.000,ALERT,213.29,298.17,60.022,1553147104,"201051344000867","174011545737251",0.00,3.00,0,284.94,300.27,0.0,0.0,0.000,1216295.5,1216295.5,44439,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147152,306099.00
03/21/2019 01:45,2,0.000,ALERT,213.74,298.17,60.028,1553147104,"201051344000633","174011545737251",0.00,2.50,0,284.04,299.37,0.0,0.0,0.000,1215065.2,1215065.2,44491,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147154,306100.00
03/21/2019 01:45,2,0.000,ALERT,212.38,296.06,60.065,1553147104,"201051344000955","174011545737251",0.00,3.00,0,283.74,297.87,0.0,0.0,0.000,1237836.7,1237836.7,20538,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553147156,306101.00
03/21/2019 01:45,2,0.000,ALERT,213.06,297.57,60.033,1553147104,"201051344000648","174011545737251",0.00,2.00,0,284.64,299.97,0.0,0.0,0.000,1228904.8,1228904.8,43997,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553147158,306102.00
03/21/2019 01:45,2,0.000,ALERT,213.51,298.17,60.017,1553147104,"201051344000645","174011545737251",0.00,3.00,0,285.24,299.97,0.0,0.0,0.000,1233531.0,1233531.0,43957,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553147160,306103.00
03/21/2019 01:45,2,0.000,ALERT,213.06,299.07,60.065,1553147104,"201051344000569","174011545737251",0.00,3.00,0,285.84,300.87,0.0,0.0,0.000,1249506.7,1249506.7,12179,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553147162,306104.00
03/21/2019 01:45,2,0.000,ALERT,213.29,297.57,60.017,1553147104,"179051228000119","174011545737251",0.00,4.00,0,284.64,299.67,0.0,0.0,0.000,37016.0,37016.0,12256,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553147163,306105.00
03/21/2019 02:00,2,0.000,ALERT,213.06,299.37,60.033,1553148004,"201051344000579","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1249321.0,1249321.0,12631,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148006,306106.00
03/21/2019 02:00,2,0.000,ALERT,212.61,295.46,60.006,1553148004,"201051344001025","174011545737251",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,1231810.1,1231810.1,20551,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148008,306107.00
03/21/2019 02:00,2,0.000,ALERT,212.83,296.36,60.012,1553148004,"201051344001093","174011545737251",0.00,3.30,0,294.26,297.87,0.0,0.0,0.000,1215981.6,1215981.6,20571,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148009,306108.00
03/21/2019 02:00,2,0.000,ALERT,213.06,298.47,60.001,1553148004,"201051344000458","174011545737251",0.00,3.70,0,296.66,300.87,0.0,0.0,0.000,1232642.6,1232642.6,12370,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148011,306109.00
03/21/2019 02:00,2,0.000,ALERT,212.61,296.66,60.043,1553148004,"201051344000890","174011545737251",0.00,3.30,0,294.26,299.07,0.0,0.0,0.000,1230513.6,1230513.6,20500,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148013,306110.00
03/21/2019 02:00,2,0.000,ALERT,213.06,298.47,60.006,1553148004,"201051344000988","174011545737251",0.00,3.00,0,293.96,299.97,0.0,0.0,0.000,955212.3,955212.3,12720,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148015,306111.00
03/21/2019 02:00,2,0.000,ALERT,213.29,297.26,59.969,1553148004,"201051344000582","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1209953.2,1209953.2,20472,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148017,306112.00
03/21/2019 02:00,2,0.000,ALERT,213.06,299.37,60.033,1553148004,"201051344000868","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1217709.2,1217709.2,44420,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148018,306113.00
03/21/2019 02:00,2,0.000,ALERT,213.74,299.67,60.017,1553148004,"201051344000576","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1235938.1,1235938.1,16456,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148020,306114.00
03/21/2019 02:00,2,0.000,ALERT,213.06,298.47,60.022,1553148004,"201051344001158","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1213093.1,1213093.1,12678,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148022,306115.00
03/21/2019 02:00,2,0.000,ALERT,213.06,296.06,60.012,1553148004,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.26,0.0,0.0,0.000,1227910.8,1227910.8,20346,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148024,306116.00
03/21/2019 02:00,2,0.000,ALERT,213.06,295.76,60.006,1553148004,"201051344000417","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,990336.3,990336.3,20568,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148026,306117.00
03/21/2019 02:00,2,0.000,ALERT,213.06,296.36,60.012,1553148004,"201051344000685","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1232448.0,1232448.0,20555,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148028,306118.00
03/21/2019 02:00,2,0.000,ALERT,213.06,295.76,60.065,1553148004,"201051344000651","174011545737251",0.00,1.50,0,293.66,297.87,0.0,0.0,0.000,1225040.1,1225040.1,20536,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148029,306119.00
03/21/2019 02:00,2,0.000,ALERT,212.61,299.07,59.990,1553148004,"201051344000594","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1238694.4,1238694.4,44368,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148031,306120.00
03/21/2019 02:00,2,0.000,ALERT,213.06,298.47,60.022,1553148004,"201051344000469","174011545737251",0.00,2.00,0,295.46,299.97,0.0,0.0,0.000,1217249.9,1217249.9,12662,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148033,306121.00
03/21/2019 02:00,2,0.000,ALERT,212.83,296.36,60.022,1553148004,"201051344000585","174011545737251",0.00,3.00,0,293.66,298.17,0.0,0.0,0.000,1237870.6,1237870.6,20592,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148035,306122.00
03/21/2019 02:00,2,0.000,ALERT,213.51,298.17,59.975,1553148004,"201051344000853","174011545737251",0.00,2.50,0,296.66,300.27,0.0,0.0,0.000,1240562.2,1240562.2,12258,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148037,306123.00
03/21/2019 02:00,2,0.000,ALERT,213.06,296.66,60.028,1553148004,"201051344001145","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1240746.3,1240746.3,20509,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148039,306124.00
03/21/2019 02:00,2,0.000,ALERT,212.83,296.36,60.012,1553148004,"201051344000438","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1233407.6,1233407.6,20548,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148041,306125.00
03/21/2019 02:00,2,0.000,ALERT,212.38,296.36,60.017,1553148004,"201051344001135","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1220447.1,1220447.1,20499,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148043,306126.00
03/21/2019 02:00,2,0.000,ALERT,213.06,298.77,60.017,1553148004,"201051344000983","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1238786.5,1238786.5,12264,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148044,306127.00
03/21/2019 02:00,2,0.000,ALERT,212.83,296.06,60.012,1553148004,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.97,0.0,0.0,0.000,1228062.1,1228062.1,20551,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148046,306128.00
03/21/2019 02:00,2,0.000,ALERT,212.83,296.66,60.012,1553148004,"201051344001230","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1225220.7,1225220.7,20362,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148048,306129.00
03/21/2019 02:00,2,0.000,ALERT,212.61,296.36,60.012,1553148004,"201051344000646","174011545737251",0.00,2.50,0,293.36,297.57,0.0,0.0,0.000,1218255.2,1218255.2,20520,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148050,306130.00
03/21/2019 02:00,2,0.000,ALERT,213.29,298.47,60.017,1553148004,"201051344000867","174011545737251",0.00,3.30,0,295.76,300.57,0.0,0.0,0.000,1216295.5,1216295.5,44441,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148052,306131.00
03/21/2019 02:00,2,0.000,ALERT,213.74,298.17,60.017,1553148004,"201051344000633","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1215065.2,1215065.2,44493,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148053,306132.00
03/21/2019 02:00,2,0.000,ALERT,212.38,296.36,60.065,1553148004,"201051344000955","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1237836.7,1237836.7,20540,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148055,306133.00
03/21/2019 02:00,2,0.000,ALERT,213.06,297.87,60.017,1553148004,"201051344000648","174011545737251",0.00,1.50,0,295.46,299.97,0.0,0.0,0.000,1228904.8,1228904.8,43999,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148057,306134.00
03/21/2019 02:00,2,0.000,ALERT,213.51,298.47,60.012,1553148004,"201051344000645","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1233531.0,1233531.0,43959,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148059,306135.00
03/21/2019 02:00,2,0.000,ALERT,213.06,299.07,59.980,1553148004,"201051344000569","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1249506.7,1249506.7,12181,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148061,306136.00
03/21/2019 02:00,2,0.000,ALERT,213.51,298.17,60.012,1553148004,"179051228000119","174011545737251",0.00,4.00,0,294.56,299.67,0.0,0.0,0.000,37016.0,37016.0,12258,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553148063,306137.00
03/21/2019 02:15,2,0.000,ALERT,213.29,299.67,60.012,1553148904,"201051344000579","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1249321.0,1249321.0,12633,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148906,306138.00
03/21/2019 02:15,2,0.000,ALERT,212.83,296.36,59.980,1553148904,"201051344001025","174011545737251",0.00,2.00,0,293.66,298.77,0.0,0.0,0.000,1231810.1,1231810.1,20553,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148908,306139.00
