ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 02:15,2,0.000,ALERT,213.06,296.96,60.012,1553148904,"201051344001093","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1215981.6,1215981.6,20573,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148910,306140.00
03/21/2019 02:15,2,0.000,ALERT,213.06,298.77,60.017,1553148904,"201051344000458","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1232642.6,1232642.6,12372,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148912,306141.00
03/21/2019 02:15,2,0.000,ALERT,212.83,297.26,60.054,1553148904,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1230513.6,1230513.6,20502,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148913,306142.00
03/21/2019 02:15,2,0.000,ALERT,213.29,298.77,60.012,1553148904,"201051344000988","174011545737251",0.00,2.50,0,294.26,299.97,0.0,0.0,0.000,955212.3,955212.3,12722,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148915,306143.00
03/21/2019 02:15,2,0.000,ALERT,213.51,297.57,60.012,1553148904,"201051344000582","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1209953.2,1209953.2,20474,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148917,306144.00
03/21/2019 02:15,2,0.000,ALERT,213.29,299.37,60.028,1553148904,"201051344000868","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1217709.2,1217709.2,44422,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148919,306145.00
03/21/2019 02:15,2,0.000,ALERT,213.74,299.37,60.006,1553148904,"201051344000576","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1235938.1,1235938.1,16458,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148921,306146.00
03/21/2019 02:15,2,0.000,ALERT,213.29,298.77,60.022,1553148904,"201051344001158","174011545737251",0.00,1.50,0,296.06,299.97,0.0,0.0,0.000,1213093.1,1213093.1,12680,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148922,306147.00
03/21/2019 02:15,2,0.000,ALERT,213.06,296.06,60.012,1553148904,"201051344000917","174011545737251",0.00,3.70,0,292.46,297.57,0.0,0.0,0.000,1227910.8,1227910.8,20348,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148924,306148.00
03/21/2019 02:15,2,0.000,ALERT,213.06,296.06,60.006,1553148904,"201051344000417","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,990336.3,990336.3,20570,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148926,306149.00
03/21/2019 02:15,2,0.000,ALERT,213.29,296.66,60.017,1553148904,"201051344000685","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1232448.0,1232448.0,20557,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148928,306150.00
03/21/2019 02:15,2,0.000,ALERT,213.06,296.06,60.022,1553148904,"201051344000651","174011545737251",0.00,1.50,0,293.06,297.87,0.0,0.0,0.000,1225040.1,1225040.1,20538,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148930,306151.00
03/21/2019 02:15,2,0.000,ALERT,213.06,299.37,60.012,1553148904,"201051344000594","174011545737251",0.00,2.50,0,296.06,300.57,0.0,0.0,0.000,1238694.4,1238694.4,44370,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148932,306152.00
03/21/2019 02:15,2,0.000,ALERT,213.29,298.77,60.012,1553148904,"201051344000469","174011545737251",0.00,1.50,0,295.76,299.97,0.0,0.0,0.000,1217249.9,1217249.9,12664,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148934,306153.00
03/21/2019 02:15,2,0.000,ALERT,213.06,296.96,59.990,1553148904,"201051344000585","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1237870.6,1237870.6,20594,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148936,306154.00
03/21/2019 02:15,2,0.000,ALERT,213.96,298.77,60.017,1553148904,"201051344000853","174011545737251",0.00,2.00,0,296.66,300.57,0.0,0.0,0.000,1240562.2,1240562.2,12260,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148938,306155.00
03/21/2019 02:15,2,0.000,ALERT,213.29,296.96,60.038,1553148904,"201051344001145","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1240746.3,1240746.3,20511,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148940,306156.00
03/21/2019 02:15,2,0.000,ALERT,213.29,296.96,60.028,1553148904,"201051344000438","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1233407.6,1233407.6,20550,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148941,306157.00
03/21/2019 02:15,2,0.000,ALERT,212.83,296.66,60.017,1553148904,"201051344001135","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1220447.1,1220447.1,20501,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148943,306158.00
03/21/2019 02:15,2,0.000,ALERT,213.29,298.77,60.017,1553148904,"201051344000983","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1238786.5,1238786.5,12266,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148945,306159.00
03/21/2019 02:15,2,0.000,ALERT,213.29,296.66,60.012,1553148904,"201051344001203","174011545737251",0.00,2.00,0,294.26,299.97,0.0,0.0,0.000,1228062.1,1228062.1,20553,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148947,306160.00
03/21/2019 02:15,2,0.000,ALERT,213.06,296.96,60.012,1553148904,"201051344001230","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,1225220.7,1225220.7,20364,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148949,306161.00
03/21/2019 02:15,2,0.000,ALERT,212.83,296.66,60.022,1553148904,"201051344000646","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1218255.2,1218255.2,20522,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148950,306162.00
03/21/2019 02:15,2,0.000,ALERT,213.74,298.47,60.028,1553148904,"201051344000867","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1216295.5,1216295.5,44443,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148952,306163.00
03/21/2019 02:15,2,0.000,ALERT,213.96,298.47,60.028,1553148904,"201051344000633","174011545737251",0.00,2.00,0,294.86,299.67,0.0,0.0,0.000,1215065.2,1215065.2,44495,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148954,306164.00
03/21/2019 02:15,2,0.000,ALERT,212.83,297.26,60.038,1553148904,"201051344000955","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,1237836.7,1237836.7,20542,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148956,306165.00
03/21/2019 02:15,2,0.000,ALERT,213.51,298.17,60.038,1553148904,"201051344000648","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1228904.8,1228904.8,44001,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553148958,306166.00
03/21/2019 02:15,2,0.000,ALERT,213.74,298.77,60.038,1553148904,"201051344000645","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1233531.0,1233531.0,43961,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148960,306167.00
03/21/2019 02:15,2,0.000,ALERT,213.29,299.37,60.028,1553148904,"201051344000569","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1249506.7,1249506.7,12183,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553148962,306168.00
03/21/2019 02:15,2,0.000,ALERT,213.74,298.47,60.038,1553148904,"179051228000119","174011545737251",0.00,4.00,0,295.16,299.67,0.0,0.0,0.000,37016.0,37016.0,12260,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553148964,306169.00
03/21/2019 02:30,2,0.000,ALERT,213.51,299.37,60.022,1553149804,"201051344000579","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1249321.0,1249321.0,12635,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149806,306170.00
03/21/2019 02:30,2,0.000,ALERT,213.06,296.06,60.038,1553149804,"201051344001025","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1231810.1,1231810.1,20555,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149807,306171.00
03/21/2019 02:30,2,0.000,ALERT,213.29,296.96,60.054,1553149804,"201051344001093","174011545737251",0.00,3.30,0,294.86,298.17,0.0,0.0,0.000,1215981.6,1215981.6,20575,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149809,306172.00
03/21/2019 02:30,2,0.000,ALERT,213.29,298.77,60.017,1553149804,"201051344000458","174011545737251",0.00,3.70,0,296.66,301.17,0.0,0.0,0.000,1232642.6,1232642.6,12374,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553149811,306173.00
03/21/2019 02:30,2,0.000,ALERT,213.06,297.57,60.065,1553149804,"201051344000890","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1230513.6,1230513.6,20504,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553149813,306174.00
03/21/2019 02:30,2,0.000,ALERT,213.29,298.77,59.990,1553149804,"201051344000988","174011545737251",0.00,2.50,0,293.96,300.27,0.0,0.0,0.000,955212.3,955212.3,12724,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149815,306175.00
03/21/2019 02:30,2,0.000,ALERT,213.74,297.87,60.012,1553149804,"201051344000582","174011545737251",0.00,1.50,0,295.76,299.07,0.0,0.0,0.000,1209953.2,1209953.2,20476,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149817,306176.00
03/21/2019 02:30,2,0.000,ALERT,213.29,299.67,60.049,1553149804,"201051344000868","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1217709.2,1217709.2,44424,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149819,306177.00
03/21/2019 02:30,2,0.000,ALERT,213.96,299.67,60.006,1553149804,"201051344000576","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1235938.1,1235938.1,16460,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553149820,306178.00
03/21/2019 02:30,2,0.000,ALERT,213.51,298.77,60.017,1553149804,"201051344001158","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1213093.1,1213093.1,12682,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553149822,306179.00
03/21/2019 02:30,2,0.000,ALERT,213.29,296.66,59.975,1553149804,"201051344000917","174011545737251",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,1227910.8,1227910.8,20350,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553149824,306180.00
03/21/2019 02:30,2,0.000,ALERT,213.51,296.36,60.006,1553149804,"201051344000417","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,990336.3,990336.3,20572,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149826,306181.00
03/21/2019 02:30,2,0.000,ALERT,213.51,297.26,60.038,1553149804,"201051344000685","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1232448.0,1232448.0,20559,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149828,306182.00
03/21/2019 02:30,2,0.000,ALERT,213.29,296.06,60.033,1553149804,"201051344000651","174011545737251",0.00,1.00,0,294.26,297.87,0.0,0.0,0.000,1225040.1,1225040.1,20540,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149830,306183.00
03/21/2019 02:30,2,0.000,ALERT,213.06,299.37,60.022,1553149804,"201051344000594","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1238694.4,1238694.4,44372,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553149831,306184.00
03/21/2019 02:30,2,0.000,ALERT,213.51,298.77,60.028,1553149804,"201051344000469","174011545737251",0.00,1.00,0,295.46,300.27,0.0,0.0,0.000,1217249.9,1217249.9,12666,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149833,306185.00
03/21/2019 02:30,2,0.000,ALERT,213.29,297.26,60.033,1553149804,"201051344000585","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1237870.6,1237870.6,20596,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149835,306186.00
03/21/2019 02:30,2,0.000,ALERT,213.96,298.77,60.022,1553149804,"201051344000853","174011545737251",0.00,2.00,0,296.06,300.57,0.0,0.0,0.000,1240562.2,1240562.2,12262,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149837,306187.00
03/21/2019 02:30,2,0.000,ALERT,213.51,297.57,60.033,1553149804,"201051344001145","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1240746.3,1240746.3,20513,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149839,306188.00
03/21/2019 02:30,2,0.000,ALERT,213.29,296.96,60.022,1553149804,"201051344000438","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1233407.6,1233407.6,20552,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149841,306189.00
03/21/2019 02:30,2,0.000,ALERT,213.06,297.26,60.022,1553149804,"201051344001135","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1220447.1,1220447.1,20503,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553149842,306190.00
03/21/2019 02:30,2,0.000,ALERT,213.51,299.07,59.985,1553149804,"201051344000983","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1238786.5,1238786.5,12268,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553149844,306191.00
03/21/2019 02:30,2,0.000,ALERT,213.29,296.96,60.070,1553149804,"201051344001203","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1228062.1,1228062.1,20555,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553149846,306192.00
03/21/2019 02:30,2,0.000,ALERT,213.06,297.57,60.028,1553149804,"201051344001230","174011545737251",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,1225220.7,1225220.7,20366,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149848,306193.00
03/21/2019 02:30,2,0.000,ALERT,212.83,297.26,60.017,1553149804,"201051344000646","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1218255.2,1218255.2,20524,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149850,306194.00
03/21/2019 02:30,2,0.000,ALERT,213.74,298.47,60.022,1553149804,"201051344000867","174011545737251",0.00,3.00,0,295.76,300.87,0.0,0.0,0.000,1216295.5,1216295.5,44445,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149852,306195.00
03/21/2019 02:30,2,0.000,ALERT,214.19,298.47,60.028,1553149804,"201051344000633","174011545737251",0.00,2.00,0,294.86,299.97,0.0,0.0,0.000,1215065.2,1215065.2,44497,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149853,306196.00
03/21/2019 02:30,2,0.000,ALERT,212.83,297.26,60.017,1553149804,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,1237836.7,1237836.7,20544,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149855,306197.00
03/21/2019 02:30,2,0.000,ALERT,213.74,298.17,60.022,1553149804,"201051344000648","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1228904.8,1228904.8,44003,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149857,306198.00
03/21/2019 02:30,2,0.000,ALERT,213.96,298.77,60.022,1553149804,"201051344000645","174011545737251",0.00,3.00,0,296.36,300.27,0.0,0.0,0.000,1233531.0,1233531.0,43963,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149859,306199.00
03/21/2019 02:30,2,0.000,ALERT,213.51,299.37,60.022,1553149804,"201051344000569","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1249506.7,1249506.7,12185,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553149861,306200.00
03/21/2019 02:30,2,0.000,ALERT,213.74,298.77,60.017,1553149804,"179051228000119","174011545737251",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,37016.0,37016.0,12262,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553149863,306201.00
03/21/2019 02:45,2,0.000,ALERT,213.29,299.67,60.033,1553150704,"201051344000579","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1249321.0,1249321.0,12637,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553150707,306202.00
03/21/2019 02:45,2,0.000,ALERT,212.83,296.06,60.012,1553150704,"201051344001025","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1231810.1,1231810.1,20557,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553150708,306203.00
03/21/2019 02:45,2,0.000,ALERT,213.06,296.66,60.022,1553150704,"201051344001093","174011545737251",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,1215981.6,1215981.6,20577,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150710,306204.00
03/21/2019 02:45,2,0.000,ALERT,213.29,299.07,60.022,1553150704,"201051344000458","174011545737251",0.00,3.30,0,296.96,301.47,0.0,0.0,0.000,1232642.6,1232642.6,12376,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150712,306205.00
03/21/2019 02:45,2,0.000,ALERT,213.06,297.26,60.017,1553150704,"201051344000890","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1230513.6,1230513.6,20506,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150714,306206.00
03/21/2019 02:45,2,0.000,ALERT,213.06,298.77,60.065,1553150704,"201051344000988","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,955212.3,955212.3,12726,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553150716,306207.00
03/21/2019 02:45,2,0.000,ALERT,213.74,297.87,59.990,1553150704,"201051344000582","174011545737251",0.00,1.50,0,295.76,299.37,0.0,0.0,0.000,1209953.2,1209953.2,20478,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150718,306208.00
03/21/2019 02:45,2,0.000,ALERT,213.29,299.37,59.996,1553150704,"201051344000868","174011545737251",0.00,2.00,0,297.57,301.47,0.0,0.0,0.000,1217709.2,1217709.2,44426,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150720,306209.00
03/21/2019 02:45,2,0.000,ALERT,213.74,299.07,60.017,1553150704,"201051344000576","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1235938.1,1235938.1,16462,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150721,306210.00
03/21/2019 02:45,2,0.000,ALERT,213.29,298.47,59.990,1553150704,"201051344001158","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1213093.1,1213093.1,12684,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553150723,306211.00
03/21/2019 02:45,2,0.000,ALERT,213.29,296.36,60.012,1553150704,"201051344000917","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1227910.8,1227910.8,20352,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150725,306212.00
03/21/2019 02:45,2,0.000,ALERT,213.29,296.36,60.006,1553150704,"201051344000417","174011545737251",0.00,2.50,0,294.26,298.17,0.0,0.0,0.000,990336.3,990336.3,20574,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553150727,306213.00
03/21/2019 02:45,2,0.000,ALERT,213.51,296.66,60.006,1553150704,"201051344000685","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1232448.0,1232448.0,20561,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150729,306214.00
03/21/2019 02:45,2,0.000,ALERT,213.29,296.36,59.996,1553150704,"201051344000651","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1225040.1,1225040.1,20542,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150730,306215.00
03/21/2019 02:45,2,0.000,ALERT,213.06,299.37,60.006,1553150704,"201051344000594","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1238694.4,1238694.4,44374,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150732,306216.00
03/21/2019 02:45,2,0.000,ALERT,213.51,298.77,60.012,1553150704,"201051344000469","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1217249.9,1217249.9,12668,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150734,306217.00
03/21/2019 02:45,2,0.000,ALERT,213.29,297.26,60.001,1553150704,"201051344000585","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1237870.6,1237870.6,20598,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150736,306218.00
03/21/2019 02:45,2,0.000,ALERT,213.96,298.77,60.001,1553150704,"201051344000853","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1240562.2,1240562.2,12264,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553150738,306219.00
03/21/2019 02:45,2,0.000,ALERT,213.29,297.26,60.006,1553150704,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1240746.3,1240746.3,20515,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150740,306220.00
03/21/2019 02:45,2,0.000,ALERT,213.29,296.96,60.001,1553150704,"201051344000438","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1233407.6,1233407.6,20554,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150742,306221.00
03/21/2019 02:45,2,0.000,ALERT,212.83,296.96,60.006,1553150704,"201051344001135","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1220447.1,1220447.1,20505,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150743,306222.00
03/21/2019 02:45,2,0.000,ALERT,213.29,299.07,60.012,1553150704,"201051344000983","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1238786.5,1238786.5,12270,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150745,306223.00
03/21/2019 02:45,2,0.000,ALERT,213.06,296.66,60.001,1553150704,"201051344001203","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1228062.1,1228062.1,20557,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150747,306224.00
03/21/2019 02:45,2,0.000,ALERT,213.06,297.26,60.001,1553150704,"201051344001230","174011545737251",0.00,2.50,0,295.46,299.07,0.0,0.0,0.000,1225220.7,1225220.7,20368,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150749,306225.00
03/21/2019 02:45,2,0.000,ALERT,212.83,296.66,60.006,1553150704,"201051344000646","174011545737251",0.00,2.00,0,294.56,298.47,0.0,0.0,0.000,1218255.2,1218255.2,20526,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553150751,306226.00
03/21/2019 02:45,2,0.000,ALERT,213.74,298.47,60.006,1553150704,"201051344000867","174011545737251",0.00,3.00,0,296.36,300.87,0.0,0.0,0.000,1216295.5,1216295.5,44447,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150752,306227.00
03/21/2019 02:45,2,0.000,ALERT,214.19,298.77,60.012,1553150704,"201051344000633","174011545737251",0.00,2.00,0,295.16,300.27,0.0,0.0,0.000,1215065.2,1215065.2,44499,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150754,306228.00
03/21/2019 02:45,2,0.000,ALERT,212.83,296.96,60.006,1553150704,"201051344000955","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1237836.7,1237836.7,20546,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150756,306229.00
03/21/2019 02:45,2,0.000,ALERT,213.51,298.47,60.006,1553150704,"201051344000648","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1228904.8,1228904.8,44005,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553150758,306230.00
03/21/2019 02:45,2,0.000,ALERT,213.96,299.07,59.985,1553150704,"201051344000645","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1233531.0,1233531.0,43965,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150760,306231.00
03/21/2019 02:45,2,0.000,ALERT,213.51,299.67,60.006,1553150704,"201051344000569","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1249506.7,1249506.7,12187,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553150762,306232.00
03/21/2019 02:45,2,0.000,ALERT,213.96,298.77,60.012,1553150704,"179051228000119","174011545737251",0.00,4.00,0,295.46,300.27,0.0,0.0,0.000,37016.0,37016.0,12264,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553150764,306233.00
03/21/2019 03:00,2,0.000,ALERT,213.51,299.97,59.985,1553151604,"201051344000579","174011545737251",0.00,2.50,0,297.57,301.47,0.0,0.0,0.000,1249321.0,1249321.0,12639,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151606,306234.00
03/21/2019 03:00,2,0.000,ALERT,212.83,296.36,60.012,1553151604,"201051344001025","174011545737251",0.00,1.50,0,294.56,299.37,0.0,0.0,0.000,1231810.1,1231810.1,20559,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151608,306235.00
03/21/2019 03:00,2,0.000,ALERT,213.06,296.96,59.964,1553151604,"201051344001093","174011545737251",0.00,3.30,0,295.16,298.47,0.0,0.0,0.000,1215981.6,1215981.6,20579,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151610,306236.00
03/21/2019 03:00,2,0.000,ALERT,213.51,299.67,60.006,1553151604,"201051344000458","174011545737251",0.00,3.70,0,296.96,301.47,0.0,0.0,0.000,1232642.6,1232642.6,12378,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151612,306237.00
03/21/2019 03:00,2,0.000,ALERT,212.83,297.57,60.001,1553151604,"201051344000890","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1230513.6,1230513.6,20508,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151613,306238.00
03/21/2019 03:00,2,0.000,ALERT,213.51,299.37,59.996,1553151604,"201051344000988","174011545737251",0.00,2.50,0,294.26,300.27,0.0,0.0,0.000,955212.3,955212.3,12728,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151615,306239.00
03/21/2019 03:00,2,0.000,ALERT,213.29,297.87,60.001,1553151604,"201051344000582","174011545737251",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,1209953.2,1209953.2,20480,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151617,306240.00
03/21/2019 03:00,2,0.000,ALERT,213.51,299.97,59.985,1553151604,"201051344000868","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1217709.2,1217709.2,44428,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151619,306241.00
03/21/2019 03:00,2,0.000,ALERT,213.96,299.97,60.012,1553151604,"201051344000576","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1235938.1,1235938.1,16464,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151621,306242.00
03/21/2019 03:00,2,0.000,ALERT,213.51,299.07,60.017,1553151604,"201051344001158","174011545737251",0.00,1.50,0,296.36,300.27,0.0,0.0,0.000,1213093.1,1213093.1,12686,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151623,306243.00
03/21/2019 03:00,2,0.000,ALERT,213.06,296.36,60.006,1553151604,"201051344000917","174011545737251",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,1227910.8,1227910.8,20354,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151624,306244.00
03/21/2019 03:00,2,0.000,ALERT,213.06,296.36,59.985,1553151604,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,990336.3,990336.3,20576,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151626,306245.00
03/21/2019 03:00,2,0.000,ALERT,213.29,296.96,59.969,1553151604,"201051344000685","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1232448.0,1232448.0,20563,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151628,306246.00
03/21/2019 03:00,2,0.000,ALERT,213.06,296.06,60.012,1553151604,"201051344000651","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1225040.1,1225040.1,20544,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553151630,306247.00
03/21/2019 03:00,2,0.000,ALERT,213.06,299.67,60.017,1553151604,"201051344000594","174011545737251",0.00,2.00,0,296.66,300.87,0.0,0.0,0.000,1238694.4,1238694.4,44376,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151632,306248.00
03/21/2019 03:00,2,0.000,ALERT,213.51,299.07,60.022,1553151604,"201051344000469","174011545737251",0.00,1.50,0,295.76,300.27,0.0,0.0,0.000,1217249.9,1217249.9,12670,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151634,306249.00
03/21/2019 03:00,2,0.000,ALERT,212.83,296.66,60.022,1553151604,"201051344000585","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1237870.6,1237870.6,20600,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151636,306250.00
03/21/2019 03:00,2,0.000,ALERT,213.96,299.07,60.022,1553151604,"201051344000853","174011545737251",0.00,2.00,0,296.96,300.87,0.0,0.0,0.000,1240562.2,1240562.2,12266,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151637,306251.00
03/21/2019 03:00,2,0.000,ALERT,213.29,297.26,60.017,1553151604,"201051344001145","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1240746.3,1240746.3,20517,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151639,306252.00
03/21/2019 03:00,2,0.000,ALERT,213.06,296.96,60.012,1553151604,"201051344000438","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1233407.6,1233407.6,20556,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151641,306253.00
03/21/2019 03:00,2,0.000,ALERT,212.61,296.66,60.017,1553151604,"201051344001135","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1220447.1,1220447.1,20507,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151643,306254.00
03/21/2019 03:00,2,0.000,ALERT,213.29,299.07,60.017,1553151604,"201051344000983","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1238786.5,1238786.5,12272,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151645,306255.00
03/21/2019 03:00,2,0.000,ALERT,213.06,296.36,60.022,1553151604,"201051344001203","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1228062.1,1228062.1,20559,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553151647,306256.00
03/21/2019 03:00,2,0.000,ALERT,212.83,296.96,60.017,1553151604,"201051344001230","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1225220.7,1225220.7,20370,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151648,306257.00
03/21/2019 03:00,2,0.000,ALERT,212.61,296.66,60.006,1553151604,"201051344000646","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1218255.2,1218255.2,20528,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151650,306258.00
03/21/2019 03:00,2,0.000,ALERT,213.74,298.47,60.054,1553151604,"201051344000867","174011545737251",0.00,3.00,0,296.06,300.87,0.0,0.0,0.000,1216295.5,1216295.5,44449,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151652,306259.00
03/21/2019 03:00,2,0.000,ALERT,213.96,298.47,60.017,1553151604,"201051344000633","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1215065.2,1215065.2,44501,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151654,306260.00
03/21/2019 03:00,2,0.000,ALERT,212.38,296.36,60.012,1553151604,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,1237836.7,1237836.7,20548,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151656,306261.00
03/21/2019 03:00,2,0.000,ALERT,213.51,298.47,60.017,1553151604,"201051344000648","174011545737251",0.00,1.50,0,296.36,300.57,0.0,0.0,0.000,1228904.8,1228904.8,44007,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553151658,306262.00
03/21/2019 03:00,2,0.000,ALERT,213.96,299.07,60.017,1553151604,"201051344000645","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1233531.0,1233531.0,43967,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151660,306263.00
03/21/2019 03:00,2,0.000,ALERT,213.51,299.67,60.054,1553151604,"201051344000569","174011545737251",0.00,2.50,0,297.87,301.47,0.0,0.0,0.000,1249506.7,1249506.7,12189,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553151662,306264.00
03/21/2019 03:00,2,0.000,ALERT,213.74,298.77,60.001,1553151604,"179051228000119","174011545737251",0.00,4.00,0,295.46,299.97,0.0,0.0,0.000,37016.0,37016.0,12266,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553151663,306265.00
03/21/2019 03:15,2,0.000,ALERT,213.29,299.97,60.028,1553152504,"201051344000579","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1249321.0,1249321.0,12641,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152506,306266.00
03/21/2019 03:15,2,0.000,ALERT,213.06,296.66,60.001,1553152504,"201051344001025","174011545737251",0.00,1.50,0,294.26,299.37,0.0,0.0,0.000,1231810.1,1231810.1,20561,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152508,306267.00
03/21/2019 03:15,2,0.000,ALERT,213.06,297.26,59.959,1553152504,"201051344001093","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1215981.6,1215981.6,20581,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152509,306268.00
03/21/2019 03:15,2,0.000,ALERT,213.29,299.37,59.959,1553152504,"201051344000458","174011545737251",0.00,3.30,0,297.26,302.07,0.0,0.0,0.000,1232642.6,1232642.6,12380,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152511,306269.00
03/21/2019 03:15,2,0.000,ALERT,213.06,297.57,59.996,1553152504,"201051344000890","174011545737251",0.00,3.00,0,295.46,299.67,0.0,0.0,0.000,1230513.6,1230513.6,20510,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553152513,306270.00
03/21/2019 03:15,2,0.000,ALERT,213.06,299.07,59.996,1553152504,"201051344000988","174011545737251",0.00,2.50,0,294.86,300.87,0.0,0.0,0.000,955212.3,955212.3,12730,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152515,306271.00
03/21/2019 03:15,2,0.000,ALERT,213.51,297.87,59.996,1553152504,"201051344000582","174011545737251",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,1209953.2,1209953.2,20482,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152517,306272.00
03/21/2019 03:15,2,0.000,ALERT,213.29,299.97,60.012,1553152504,"201051344000868","174011545737251",0.00,2.50,0,297.57,301.77,0.0,0.0,0.000,1217709.2,1217709.2,44430,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553152518,306273.00
03/21/2019 03:15,2,0.000,ALERT,213.96,299.97,59.980,1553152504,"201051344000576","174011545737251",0.00,2.00,0,296.66,301.47,0.0,0.0,0.000,1235938.1,1235938.1,16466,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152520,306274.00
03/21/2019 03:15,2,0.000,ALERT,213.29,299.07,59.980,1553152504,"201051344001158","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1213093.1,1213093.1,12688,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152522,306275.00
03/21/2019 03:15,2,0.000,ALERT,213.29,296.66,60.006,1553152504,"201051344000917","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1227910.8,1227910.8,20356,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553152524,306276.00
03/21/2019 03:15,2,0.000,ALERT,213.29,296.36,59.990,1553152504,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,990336.3,990336.3,20578,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152526,306277.00
03/21/2019 03:15,2,0.000,ALERT,213.51,297.26,60.006,1553152504,"201051344000685","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1232448.0,1232448.0,20565,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553152528,306278.00
03/21/2019 03:15,2,0.000,ALERT,213.06,296.36,59.959,1553152504,"201051344000651","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1225040.1,1225040.1,20546,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152529,306279.00
03/21/2019 03:15,2,0.000,ALERT,213.06,299.97,59.990,1553152504,"201051344000594","174011545737251",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,1238694.4,1238694.4,44378,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152531,306280.00
03/21/2019 03:15,2,0.000,ALERT,213.51,299.67,60.001,1553152504,"201051344000469","174011545737251",0.00,2.00,0,295.76,300.87,0.0,0.0,0.000,1217249.9,1217249.9,12672,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553152533,306281.00
03/21/2019 03:15,2,0.000,ALERT,213.29,297.26,60.012,1553152504,"201051344000585","174011545737251",0.00,2.50,0,294.56,298.77,0.0,0.0,0.000,1237870.6,1237870.6,20602,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152535,306282.00
03/21/2019 03:15,2,0.000,ALERT,213.96,299.37,60.006,1553152504,"201051344000853","174011545737251",0.00,2.50,0,296.96,301.17,0.0,0.0,0.000,1240562.2,1240562.2,12268,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553152537,306283.00
03/21/2019 03:15,2,0.000,ALERT,213.51,297.26,59.969,1553152504,"201051344001145","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1240746.3,1240746.3,20519,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152539,306284.00
