ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 03:15,2,0.000,ALERT,213.29,296.96,59.996,1553152504,"201051344000438","174011545737251",0.00,2.00,0,295.16,299.07,0.0,0.0,0.000,1233407.6,1233407.6,20558,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553152540,306285.00
03/21/2019 03:15,2,0.000,ALERT,212.61,297.26,59.996,1553152504,"201051344001135","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1220447.1,1220447.1,20509,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152542,306286.00
03/21/2019 03:15,2,0.000,ALERT,213.29,299.37,59.990,1553152504,"201051344000983","174011545737251",0.00,3.00,0,296.96,301.47,0.0,0.0,0.000,1238786.5,1238786.5,12274,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152544,306287.00
03/21/2019 03:15,2,0.000,ALERT,213.06,296.66,59.990,1553152504,"201051344001203","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1228062.1,1228062.1,20561,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152546,306288.00
03/21/2019 03:15,2,0.000,ALERT,213.06,297.26,60.001,1553152504,"201051344001230","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1225220.7,1225220.7,20372,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152548,306289.00
03/21/2019 03:15,2,0.000,ALERT,212.83,296.96,59.990,1553152504,"201051344000646","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1218255.2,1218255.2,20530,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152549,306290.00
03/21/2019 03:15,2,0.000,ALERT,213.74,299.07,59.990,1553152504,"201051344000867","174011545737251",0.00,3.00,0,296.06,301.47,0.0,0.0,0.000,1216295.5,1216295.5,44451,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553152551,306291.00
03/21/2019 03:15,2,0.000,ALERT,213.96,298.77,59.990,1553152504,"201051344000633","174011545737251",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,1215065.2,1215065.2,44503,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152553,306292.00
03/21/2019 03:15,2,0.000,ALERT,212.83,297.26,59.990,1553152504,"201051344000955","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1237836.7,1237836.7,20550,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152555,306293.00
03/21/2019 03:15,2,0.000,ALERT,213.51,298.47,59.990,1553152504,"201051344000648","174011545737251",0.00,1.50,0,296.06,301.17,0.0,0.0,0.000,1228904.8,1228904.8,44009,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152557,306294.00
03/21/2019 03:15,2,0.000,ALERT,213.74,299.07,60.001,1553152504,"201051344000645","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1233531.0,1233531.0,43969,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152559,306295.00
03/21/2019 03:15,2,0.000,ALERT,213.51,299.67,60.001,1553152504,"201051344000569","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1249506.7,1249506.7,12191,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553152561,306296.00
03/21/2019 03:15,2,0.000,ALERT,213.74,298.77,60.006,1553152504,"179051228000119","174011545737251",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,37016.0,37016.0,12268,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553152562,306297.00
03/21/2019 03:30,2,0.000,ALERT,213.29,299.37,60.033,1553153404,"201051344000579","174011545737251",0.00,2.50,0,297.87,302.07,0.0,0.0,0.000,1249321.0,1249321.0,12643,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153407,306298.00
03/21/2019 03:30,2,0.000,ALERT,212.83,296.66,60.028,1553153404,"201051344001025","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1231810.1,1231810.1,20563,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553153409,306299.00
03/21/2019 03:30,2,0.000,ALERT,213.06,297.26,60.043,1553153404,"201051344001093","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1215981.6,1215981.6,20583,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553153410,306300.00
03/21/2019 03:30,2,0.000,ALERT,213.06,298.77,60.038,1553153404,"201051344000458","174011545737251",0.00,3.30,0,296.96,301.77,0.0,0.0,0.000,1232642.6,1232642.6,12382,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153412,306301.00
03/21/2019 03:30,2,0.000,ALERT,213.06,297.57,60.043,1553153404,"201051344000890","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1230513.6,1230513.6,20512,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553153414,306302.00
03/21/2019 03:30,2,0.000,ALERT,213.06,298.77,60.022,1553153404,"201051344000988","174011545737251",0.00,2.50,0,294.56,300.87,0.0,0.0,0.000,955212.3,955212.3,12732,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153416,306303.00
03/21/2019 03:30,2,0.000,ALERT,213.51,298.17,60.038,1553153404,"201051344000582","174011545737251",0.00,1.50,0,296.06,299.67,0.0,0.0,0.000,1209953.2,1209953.2,20484,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153418,306304.00
03/21/2019 03:30,2,0.000,ALERT,213.06,299.37,60.043,1553153404,"201051344000868","174011545737251",0.00,2.50,0,297.57,302.07,0.0,0.0,0.000,1217709.2,1217709.2,44432,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553153419,306305.00
03/21/2019 03:30,2,0.000,ALERT,213.51,299.37,60.043,1553153404,"201051344000576","174011545737251",0.00,2.00,0,296.96,301.47,0.0,0.0,0.000,1235938.1,1235938.1,16468,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153421,306306.00
03/21/2019 03:30,2,0.000,ALERT,213.29,298.77,60.043,1553153404,"201051344001158","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1213093.1,1213093.1,12690,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153423,306307.00
03/21/2019 03:30,2,0.000,ALERT,213.29,296.96,60.049,1553153404,"201051344000917","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1227910.8,1227910.8,20358,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153425,306308.00
03/21/2019 03:30,2,0.000,ALERT,213.29,296.96,60.043,1553153404,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,990336.3,990336.3,20580,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153427,306309.00
03/21/2019 03:30,2,0.000,ALERT,213.51,297.26,60.038,1553153404,"201051344000685","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1232448.0,1232448.0,20567,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153429,306310.00
03/21/2019 03:30,2,0.000,ALERT,213.29,296.36,60.038,1553153404,"201051344000651","174011545737251",0.00,1.00,0,294.56,298.47,0.0,0.0,0.000,1225040.1,1225040.1,20548,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153430,306311.00
03/21/2019 03:30,2,0.000,ALERT,213.06,299.67,60.043,1553153404,"201051344000594","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1238694.4,1238694.4,44380,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153432,306312.00
03/21/2019 03:30,2,0.000,ALERT,213.51,299.07,60.065,1553153404,"201051344000469","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1217249.9,1217249.9,12674,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553153434,306313.00
03/21/2019 03:30,2,0.000,ALERT,213.29,297.57,60.043,1553153404,"201051344000585","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1237870.6,1237870.6,20604,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553153436,306314.00
03/21/2019 03:30,2,0.000,ALERT,213.96,298.77,60.049,1553153404,"201051344000853","174011545737251",0.00,2.00,0,296.96,301.17,0.0,0.0,0.000,1240562.2,1240562.2,12270,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153438,306315.00
03/21/2019 03:30,2,0.000,ALERT,213.51,297.26,60.054,1553153404,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1240746.3,1240746.3,20521,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153440,306316.00
03/21/2019 03:30,2,0.000,ALERT,213.29,296.96,60.043,1553153404,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1233407.6,1233407.6,20560,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153442,306317.00
03/21/2019 03:30,2,0.000,ALERT,212.83,296.96,60.038,1553153404,"201051344001135","174011545737251",0.00,2.00,0,295.16,299.37,0.0,0.0,0.000,1220447.1,1220447.1,20511,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153443,306318.00
03/21/2019 03:30,2,0.000,ALERT,213.51,299.37,60.043,1553153404,"201051344000983","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1238786.5,1238786.5,12276,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153445,306319.00
03/21/2019 03:30,2,0.000,ALERT,213.06,296.66,60.028,1553153404,"201051344001203","174011545737251",0.00,2.00,0,294.86,300.57,0.0,0.0,0.000,1228062.1,1228062.1,20563,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553153447,306320.00
03/21/2019 03:30,2,0.000,ALERT,213.06,297.26,60.049,1553153404,"201051344001230","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1225220.7,1225220.7,20374,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153449,306321.00
03/21/2019 03:30,2,0.000,ALERT,213.06,296.96,60.059,1553153404,"201051344000646","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1218255.2,1218255.2,20532,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153451,306322.00
03/21/2019 03:30,2,0.000,ALERT,213.74,298.77,60.028,1553153404,"201051344000867","174011545737251",0.00,3.00,0,296.36,301.47,0.0,0.0,0.000,1216295.5,1216295.5,44453,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153452,306323.00
03/21/2019 03:30,2,0.000,ALERT,213.96,298.77,60.049,1553153404,"201051344000633","174011545737251",0.00,2.00,0,295.16,300.57,0.0,0.0,0.000,1215065.2,1215065.2,44505,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153454,306324.00
03/21/2019 03:30,2,0.000,ALERT,212.83,297.26,60.033,1553153404,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1237836.7,1237836.7,20552,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153456,306325.00
03/21/2019 03:30,2,0.000,ALERT,213.51,298.17,60.001,1553153404,"201051344000648","174011545737251",0.00,1.50,0,296.36,300.87,0.0,0.0,0.000,1228904.8,1228904.8,44011,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153458,306326.00
03/21/2019 03:30,2,0.000,ALERT,213.74,298.77,60.070,1553153404,"201051344000645","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1233531.0,1233531.0,43971,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553153460,306327.00
03/21/2019 03:30,2,0.000,ALERT,213.29,299.67,60.049,1553153404,"201051344000569","174011545737251",0.00,2.50,0,297.26,302.07,0.0,0.0,0.000,1249506.7,1249506.7,12193,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553153462,306328.00
03/21/2019 03:30,2,0.000,ALERT,213.74,298.47,60.038,1553153404,"179051228000119","174011545737251",0.00,4.00,0,295.16,300.57,0.0,0.0,0.000,37016.0,37016.0,12270,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553153464,306329.00
03/21/2019 03:45,2,0.000,ALERT,213.51,300.27,60.001,1553154304,"201051344000579","174011545737251",0.00,2.50,0,297.26,301.47,0.0,0.0,0.000,1249321.0,1249321.0,12645,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154306,306330.00
03/21/2019 03:45,2,0.000,ALERT,212.83,296.36,59.980,1553154304,"201051344001025","174011545737251",0.00,1.50,0,294.86,299.67,0.0,0.0,0.000,1231810.1,1231810.1,20565,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154308,306331.00
03/21/2019 03:45,2,0.000,ALERT,213.06,296.96,60.012,1553154304,"201051344001093","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1215981.6,1215981.6,20585,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154310,306332.00
03/21/2019 03:45,2,0.000,ALERT,213.51,299.67,60.012,1553154304,"201051344000458","174011545737251",0.00,3.30,0,296.66,301.47,0.0,0.0,0.000,1232642.6,1232642.6,12384,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154312,306333.00
03/21/2019 03:45,2,0.000,ALERT,213.06,297.57,60.043,1553154304,"201051344000890","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1230513.6,1230513.6,20514,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154313,306334.00
03/21/2019 03:45,2,0.000,ALERT,213.51,299.37,60.006,1553154304,"201051344000988","174011545737251",0.00,2.50,0,293.96,300.27,0.0,0.0,0.000,955212.3,955212.3,12734,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154315,306335.00
03/21/2019 03:45,2,0.000,ALERT,213.74,298.17,59.969,1553154304,"201051344000582","174011545737251",0.00,1.50,0,296.06,299.37,0.0,0.0,0.000,1209953.2,1209953.2,20486,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154317,306336.00
03/21/2019 03:45,2,0.000,ALERT,213.51,299.97,59.996,1553154304,"201051344000868","174011545737251",0.00,2.00,0,297.26,301.47,0.0,0.0,0.000,1217709.2,1217709.2,44434,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154319,306337.00
03/21/2019 03:45,2,0.000,ALERT,214.19,300.27,60.001,1553154304,"201051344000576","174011545737251",0.00,2.50,0,296.36,300.87,0.0,0.0,0.000,1235938.1,1235938.1,16470,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154321,306338.00
03/21/2019 03:45,2,0.000,ALERT,213.74,299.37,60.012,1553154304,"201051344001158","174011545737251",0.00,1.50,0,296.06,300.27,0.0,0.0,0.000,1213093.1,1213093.1,12692,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154323,306339.00
03/21/2019 03:45,2,0.000,ALERT,213.06,296.36,59.969,1553154304,"201051344000917","174011545737251",0.00,3.30,0,293.96,298.17,0.0,0.0,0.000,1227910.8,1227910.8,20360,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154324,306340.00
03/21/2019 03:45,2,0.000,ALERT,213.06,296.36,60.006,1553154304,"201051344000417","174011545737251",0.00,2.50,0,294.86,298.17,0.0,0.0,0.000,990336.3,990336.3,20582,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154326,306341.00
03/21/2019 03:45,2,0.000,ALERT,213.29,296.96,59.996,1553154304,"201051344000685","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1232448.0,1232448.0,20569,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154328,306342.00
03/21/2019 03:45,2,0.000,ALERT,213.06,296.36,60.054,1553154304,"201051344000651","174011545737251",0.00,1.00,0,294.56,298.17,0.0,0.0,0.000,1225040.1,1225040.1,20550,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154330,306343.00
03/21/2019 03:45,2,0.000,ALERT,213.29,299.97,60.043,1553154304,"201051344000594","174011545737251",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,1238694.4,1238694.4,44382,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154332,306344.00
03/21/2019 03:45,2,0.000,ALERT,213.74,299.37,60.001,1553154304,"201051344000469","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1217249.9,1217249.9,12676,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154334,306345.00
03/21/2019 03:45,2,0.000,ALERT,213.06,296.96,60.001,1553154304,"201051344000585","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1237870.6,1237870.6,20606,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154335,306346.00
03/21/2019 03:45,2,0.000,ALERT,213.96,299.37,59.996,1553154304,"201051344000853","174011545737251",0.00,2.00,0,296.66,301.17,0.0,0.0,0.000,1240562.2,1240562.2,12272,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154337,306347.00
03/21/2019 03:45,2,0.000,ALERT,213.06,296.96,60.028,1553154304,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1240746.3,1240746.3,20523,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154339,306348.00
03/21/2019 03:45,2,0.000,ALERT,213.06,296.96,60.001,1553154304,"201051344000438","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1233407.6,1233407.6,20562,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154341,306349.00
03/21/2019 03:45,2,0.000,ALERT,212.61,296.66,59.996,1553154304,"201051344001135","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1220447.1,1220447.1,20513,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154343,306350.00
03/21/2019 03:45,2,0.000,ALERT,213.74,299.97,60.006,1553154304,"201051344000983","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1238786.5,1238786.5,12278,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154345,306351.00
03/21/2019 03:45,2,0.000,ALERT,213.06,296.66,60.017,1553154304,"201051344001203","174011545737251",0.00,2.00,0,294.56,300.27,0.0,0.0,0.000,1228062.1,1228062.1,20565,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154346,306352.00
03/21/2019 03:45,2,0.000,ALERT,212.83,297.26,59.975,1553154304,"201051344001230","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1225220.7,1225220.7,20376,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154348,306353.00
03/21/2019 03:45,2,0.000,ALERT,212.83,296.66,60.012,1553154304,"201051344000646","174011545737251",0.00,2.00,0,294.56,298.17,0.0,0.0,0.000,1218255.2,1218255.2,20534,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154350,306354.00
03/21/2019 03:45,2,0.000,ALERT,213.96,299.37,60.001,1553154304,"201051344000867","174011545737251",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,1216295.5,1216295.5,44455,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154352,306355.00
03/21/2019 03:45,2,0.000,ALERT,214.19,299.37,60.006,1553154304,"201051344000633","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1215065.2,1215065.2,44507,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553154354,306356.00
03/21/2019 03:45,2,0.000,ALERT,212.61,296.96,60.006,1553154304,"201051344000955","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1237836.7,1237836.7,20554,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154356,306357.00
03/21/2019 03:45,2,0.000,ALERT,213.74,298.77,60.012,1553154304,"201051344000648","174011545737251",0.00,1.50,0,296.06,300.87,0.0,0.0,0.000,1228904.8,1228904.8,44013,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154358,306358.00
03/21/2019 03:45,2,0.000,ALERT,213.96,299.37,60.017,1553154304,"201051344000645","174011545737251",0.00,3.00,0,296.66,300.87,0.0,0.0,0.000,1233531.0,1233531.0,43973,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154359,306359.00
03/21/2019 03:45,2,0.000,ALERT,213.74,300.27,60.017,1553154304,"201051344000569","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1249506.7,1249506.7,12195,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553154361,306360.00
03/21/2019 03:45,2,0.000,ALERT,213.96,299.07,60.033,1553154304,"179051228000119","174011545737251",0.00,4.00,0,295.16,300.27,0.0,0.0,0.000,37016.0,37016.0,12272,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553154363,306361.00
03/21/2019 04:00,2,0.000,ALERT,212.83,298.77,59.996,1553155204,"201051344000579","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1249321.0,1249321.0,12647,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155207,306362.00
03/21/2019 04:00,2,0.000,ALERT,212.83,296.36,60.001,1553155204,"201051344001025","174011545737251",0.00,1.50,0,294.86,299.37,0.0,0.0,0.000,1231810.1,1231810.1,20567,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155208,306363.00
03/21/2019 04:00,2,0.000,ALERT,213.06,296.66,59.975,1553155204,"201051344001093","174011545737251",0.00,3.30,0,294.86,298.47,0.0,0.0,0.000,1215981.6,1215981.6,20587,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155210,306364.00
03/21/2019 04:00,2,0.000,ALERT,213.06,298.77,59.996,1553155204,"201051344000458","174011545737251",0.00,3.70,0,297.26,301.77,0.0,0.0,0.000,1232642.6,1232642.6,12386,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155212,306365.00
03/21/2019 04:00,2,0.000,ALERT,212.83,297.26,60.001,1553155204,"201051344000890","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1230513.6,1230513.6,20516,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155214,306366.00
03/21/2019 04:00,2,0.000,ALERT,213.06,298.77,60.012,1553155204,"201051344000988","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,955212.3,955212.3,12736,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553155216,306367.00
03/21/2019 04:00,2,0.000,ALERT,213.51,297.57,60.001,1553155204,"201051344000582","174011545737251",0.00,2.00,0,295.76,299.37,0.0,0.0,0.000,1209953.2,1209953.2,20488,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155217,306368.00
03/21/2019 04:00,2,0.000,ALERT,213.29,299.67,60.043,1553155204,"201051344000868","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1217709.2,1217709.2,44436,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155219,306369.00
03/21/2019 04:00,2,0.000,ALERT,213.74,299.37,59.996,1553155204,"201051344000576","174011545737251",0.00,2.00,0,297.26,301.17,0.0,0.0,0.000,1235938.1,1235938.1,16472,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155221,306370.00
03/21/2019 04:00,2,0.000,ALERT,213.29,298.77,60.001,1553155204,"201051344001158","174011545737251",0.00,1.50,0,296.66,300.57,0.0,0.0,0.000,1213093.1,1213093.1,12694,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155223,306371.00
03/21/2019 04:00,2,0.000,ALERT,213.29,296.66,60.006,1553155204,"201051344000917","174011545737251",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,1227910.8,1227910.8,20362,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155225,306372.00
03/21/2019 04:00,2,0.000,ALERT,213.29,296.36,60.001,1553155204,"201051344000417","174011545737251",0.00,2.50,0,294.56,298.17,0.0,0.0,0.000,990336.3,990336.3,20584,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553155227,306373.00
03/21/2019 04:00,2,0.000,ALERT,213.29,296.96,60.001,1553155204,"201051344000685","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1232448.0,1232448.0,20571,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553155228,306374.00
03/21/2019 04:00,2,0.000,ALERT,213.06,296.36,59.959,1553155204,"201051344000651","174011545737251",0.00,1.00,0,294.26,298.17,0.0,0.0,0.000,1225040.1,1225040.1,20552,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155230,306375.00
03/21/2019 04:00,2,0.000,ALERT,212.83,299.37,59.964,1553155204,"201051344000594","174011545737251",0.00,2.50,0,296.36,301.17,0.0,0.0,0.000,1238694.4,1238694.4,44384,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155232,306376.00
03/21/2019 04:00,2,0.000,ALERT,213.29,298.77,60.001,1553155204,"201051344000469","174011545737251",0.00,1.50,0,296.06,300.57,0.0,0.0,0.000,1217249.9,1217249.9,12678,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155234,306377.00
03/21/2019 04:00,2,0.000,ALERT,213.29,297.26,60.012,1553155204,"201051344000585","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1237870.6,1237870.6,20608,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155236,306378.00
03/21/2019 04:00,2,0.000,ALERT,213.74,298.77,60.001,1553155204,"201051344000853","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1240562.2,1240562.2,12274,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155238,306379.00
03/21/2019 04:00,2,0.000,ALERT,213.29,297.26,59.975,1553155204,"201051344001145","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1240746.3,1240746.3,20525,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155239,306380.00
03/21/2019 04:00,2,0.000,ALERT,213.29,296.96,59.996,1553155204,"201051344000438","174011545737251",0.00,2.00,0,294.86,299.07,0.0,0.0,0.000,1233407.6,1233407.6,20564,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155241,306381.00
03/21/2019 04:00,2,0.000,ALERT,212.83,296.96,60.006,1553155204,"201051344001135","174011545737251",0.00,2.00,0,294.86,299.37,0.0,0.0,0.000,1220447.1,1220447.1,20515,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155243,306382.00
03/21/2019 04:00,2,0.000,ALERT,213.29,299.07,60.038,1553155204,"201051344000983","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1238786.5,1238786.5,12280,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155245,306383.00
03/21/2019 04:00,2,0.000,ALERT,213.06,296.66,59.969,1553155204,"201051344001203","174011545737251",0.00,2.00,0,294.86,300.27,0.0,0.0,0.000,1228062.1,1228062.1,20567,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155247,306384.00
03/21/2019 04:00,2,0.000,ALERT,213.06,297.26,60.033,1553155204,"201051344001230","174011545737251",0.00,2.50,0,295.16,298.77,0.0,0.0,0.000,1225220.7,1225220.7,20378,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553155248,306385.00
03/21/2019 04:00,2,0.000,ALERT,212.83,296.96,60.001,1553155204,"201051344000646","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1218255.2,1218255.2,20536,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553155251,306386.00
03/21/2019 04:00,2,0.000,ALERT,213.51,298.47,60.033,1553155204,"201051344000867","174011545737251",0.00,3.00,0,296.36,301.17,0.0,0.0,0.000,1216295.5,1216295.5,44457,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155253,306387.00
03/21/2019 04:00,2,0.000,ALERT,213.96,298.47,59.996,1553155204,"201051344000633","174011545737251",0.00,2.00,0,295.46,300.57,0.0,0.0,0.000,1215065.2,1215065.2,44509,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155255,306388.00
03/21/2019 04:00,2,0.000,ALERT,212.61,296.96,59.990,1553155204,"201051344000955","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1237836.7,1237836.7,20556,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553155257,306389.00
03/21/2019 04:00,2,0.000,ALERT,213.29,298.17,60.033,1553155204,"201051344000648","174011545737251",0.00,1.50,0,296.66,300.87,0.0,0.0,0.000,1228904.8,1228904.8,44015,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155259,306390.00
03/21/2019 04:00,2,0.000,ALERT,213.51,298.77,60.001,1553155204,"201051344000645","174011545737251",0.00,3.00,0,297.26,300.87,0.0,0.0,0.000,1233531.0,1233531.0,43975,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553155260,306391.00
03/21/2019 04:00,2,0.000,ALERT,213.29,299.37,59.996,1553155204,"201051344000569","174011545737251",0.00,2.50,0,297.87,301.77,0.0,0.0,0.000,1249506.7,1249506.7,12197,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553155262,306392.00
03/21/2019 04:00,2,0.000,ALERT,213.51,298.47,59.964,1553155204,"179051228000119","174011545737251",0.00,4.00,0,295.46,300.57,0.0,0.0,0.000,37016.0,37016.0,12274,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553155264,306393.00
03/21/2019 04:15,2,0.000,ALERT,213.29,299.67,60.065,1553156104,"201051344000579","174011545737251",0.00,2.50,0,296.66,301.47,0.0,0.0,0.000,1249321.0,1249321.0,12649,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553156106,306394.00
03/21/2019 04:15,2,0.000,ALERT,212.83,296.06,60.059,1553156104,"201051344001025","174011545737251",0.00,1.50,0,294.26,299.07,0.0,0.0,0.000,1231810.1,1231810.1,20569,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156108,306395.00
03/21/2019 04:15,2,0.000,ALERT,212.83,296.96,60.017,1553156104,"201051344001093","174011545737251",0.00,3.30,0,294.56,298.17,0.0,0.0,0.000,1215981.6,1215981.6,20589,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553156109,306396.00
03/21/2019 04:15,2,0.000,ALERT,213.29,299.37,60.022,1553156104,"201051344000458","174011545737251",0.00,3.70,0,296.66,301.77,0.0,0.0,0.000,1232642.6,1232642.6,12388,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156111,306397.00
03/21/2019 04:15,2,0.000,ALERT,212.61,296.96,60.012,1553156104,"201051344000890","174011545737251",0.00,3.00,0,295.16,299.37,0.0,0.0,0.000,1230513.6,1230513.6,20518,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553156113,306398.00
03/21/2019 04:15,2,0.000,ALERT,213.06,299.07,60.022,1553156104,"201051344000988","174011545737251",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,955212.3,955212.3,12738,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156115,306399.00
03/21/2019 04:15,2,0.000,ALERT,213.29,297.57,60.022,1553156104,"201051344000582","174011545737251",0.00,2.00,0,295.76,299.07,0.0,0.0,0.000,1209953.2,1209953.2,20490,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156117,306400.00
03/21/2019 04:15,2,0.000,ALERT,213.29,299.67,60.038,1553156104,"201051344000868","174011545737251",0.00,2.50,0,296.96,301.47,0.0,0.0,0.000,1217709.2,1217709.2,44438,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156119,306401.00
03/21/2019 04:15,2,0.000,ALERT,213.74,299.67,60.022,1553156104,"201051344000576","174011545737251",0.00,2.50,0,296.66,301.17,0.0,0.0,0.000,1235938.1,1235938.1,16474,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156120,306402.00
03/21/2019 04:15,2,0.000,ALERT,213.51,299.07,60.017,1553156104,"201051344001158","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1213093.1,1213093.1,12696,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553156122,306403.00
03/21/2019 04:15,2,0.000,ALERT,212.83,296.06,60.017,1553156104,"201051344000917","174011545737251",0.00,3.70,0,293.66,297.87,0.0,0.0,0.000,1227910.8,1227910.8,20364,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156124,306404.00
03/21/2019 04:15,2,0.000,ALERT,213.06,296.06,60.022,1553156104,"201051344000417","174011545737251",0.00,2.50,0,294.56,297.87,0.0,0.0,0.000,990336.3,990336.3,20586,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156126,306405.00
03/21/2019 04:15,2,0.000,ALERT,213.06,296.66,60.022,1553156104,"201051344000685","174011545737251",0.00,2.50,0,294.86,298.47,0.0,0.0,0.000,1232448.0,1232448.0,20573,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156128,306406.00
03/21/2019 04:15,2,0.000,ALERT,212.83,295.76,60.028,1553156104,"201051344000651","174011545737251",0.00,1.50,0,294.56,298.17,0.0,0.0,0.000,1225040.1,1225040.1,20554,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156130,306407.00
03/21/2019 04:15,2,0.000,ALERT,213.06,299.67,60.012,1553156104,"201051344000594","174011545737251",0.00,2.50,0,296.06,300.87,0.0,0.0,0.000,1238694.4,1238694.4,44386,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156131,306408.00
03/21/2019 04:15,2,0.000,ALERT,213.51,299.07,60.022,1553156104,"201051344000469","174011545737251",0.00,1.50,0,295.76,300.57,0.0,0.0,0.000,1217249.9,1217249.9,12680,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156133,306409.00
03/21/2019 04:15,2,0.000,ALERT,213.06,296.96,60.006,1553156104,"201051344000585","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1237870.6,1237870.6,20610,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156135,306410.00
03/21/2019 04:15,2,0.000,ALERT,213.96,299.07,60.017,1553156104,"201051344000853","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1240562.2,1240562.2,12276,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156137,306411.00
03/21/2019 04:15,2,0.000,ALERT,213.06,296.96,60.012,1553156104,"201051344001145","174011545737251",0.00,2.50,0,295.46,299.37,0.0,0.0,0.000,1240746.3,1240746.3,20527,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156139,306412.00
03/21/2019 04:15,2,0.000,ALERT,213.06,296.66,60.022,1553156104,"201051344000438","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1233407.6,1233407.6,20566,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156141,306413.00
03/21/2019 04:15,2,0.000,ALERT,212.61,296.66,60.022,1553156104,"201051344001135","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1220447.1,1220447.1,20517,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156142,306414.00
03/21/2019 04:15,2,0.000,ALERT,213.29,299.07,60.022,1553156104,"201051344000983","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1238786.5,1238786.5,12282,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553156144,306415.00
03/21/2019 04:15,2,0.000,ALERT,212.83,296.36,60.054,1553156104,"201051344001203","174011545737251",0.00,2.50,0,294.86,300.57,0.0,0.0,0.000,1228062.1,1228062.1,20569,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553156146,306416.00
03/21/2019 04:15,2,0.000,ALERT,212.83,296.96,60.033,1553156104,"201051344001230","174011545737251",0.00,2.50,0,295.46,298.77,0.0,0.0,0.000,1225220.7,1225220.7,20380,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156148,306417.00
03/21/2019 04:15,2,0.000,ALERT,212.38,296.66,60.033,1553156104,"201051344000646","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1218255.2,1218255.2,20538,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156150,306418.00
03/21/2019 04:15,2,0.000,ALERT,213.74,298.77,60.059,1553156104,"201051344000867","174011545737251",0.00,3.30,0,295.76,301.17,0.0,0.0,0.000,1216295.5,1216295.5,44459,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156151,306419.00
03/21/2019 04:15,2,0.000,ALERT,213.96,298.77,60.038,1553156104,"201051344000633","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1215065.2,1215065.2,44511,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553156153,306420.00
03/21/2019 04:15,2,0.000,ALERT,212.38,296.66,60.033,1553156104,"201051344000955","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1237836.7,1237836.7,20558,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156155,306421.00
03/21/2019 04:15,2,0.000,ALERT,213.51,298.47,60.065,1553156104,"201051344000648","174011545737251",0.00,1.50,0,295.76,300.87,0.0,0.0,0.000,1228904.8,1228904.8,44017,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553156157,306422.00
03/21/2019 04:15,2,0.000,ALERT,213.51,298.77,60.070,1553156104,"201051344000645","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1233531.0,1233531.0,43977,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156159,306423.00
03/21/2019 04:15,2,0.000,ALERT,213.29,299.67,60.033,1553156104,"201051344000569","174011545737251",0.00,2.50,0,297.26,301.77,0.0,0.0,0.000,1249506.7,1249506.7,12199,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553156161,306424.00
03/21/2019 04:15,2,0.000,ALERT,213.74,298.77,60.022,1553156104,"179051228000119","174011545737251",0.00,4.00,0,294.86,300.27,0.0,0.0,0.000,37016.0,37016.0,12276,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553156163,306425.00
03/21/2019 04:30,2,0.000,ALERT,213.29,299.67,60.001,1553157004,"201051344000579","174011545737251",0.00,3.00,0,297.57,301.47,0.0,0.0,0.000,1249321.0,1249321.0,12651,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157006,306426.00
03/21/2019 04:30,2,0.000,ALERT,212.83,296.36,60.006,1553157004,"201051344001025","174011545737251",0.00,2.00,0,293.96,299.07,0.0,0.0,0.000,1231810.1,1231810.1,20571,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157008,306427.00
03/21/2019 04:30,2,0.000,ALERT,213.06,296.96,60.017,1553157004,"201051344001093","174011545737251",0.00,3.70,0,294.86,298.17,0.0,0.0,0.000,1215981.6,1215981.6,20591,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157010,306428.00
03/21/2019 04:30,2,0.000,ALERT,213.29,299.37,60.012,1553157004,"201051344000458","174011545737251",0.00,4.00,0,296.96,301.47,0.0,0.0,0.000,1232642.6,1232642.6,12390,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157011,306429.00
