ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 04:30,2,0.000,ALERT,213.06,297.26,60.017,1553157004,"201051344000890","174011545737251",0.00,3.30,0,295.16,299.37,0.0,0.0,0.000,1230513.6,1230513.6,20520,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157013,306430.00
03/21/2019 04:30,2,0.000,ALERT,213.06,298.77,60.028,1553157004,"201051344000988","174011545737251",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,955212.3,955212.3,12740,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157015,306431.00
03/21/2019 04:30,2,0.000,ALERT,213.51,297.87,60.028,1553157004,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1209953.2,1209953.2,20492,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157017,306432.00
03/21/2019 04:30,2,0.000,ALERT,213.06,299.67,60.012,1553157004,"201051344000868","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1217709.2,1217709.2,44440,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157019,306433.00
03/21/2019 04:30,2,0.000,ALERT,213.74,299.67,59.980,1553157004,"201051344000576","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1235938.1,1235938.1,16476,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157020,306434.00
03/21/2019 04:30,2,0.000,ALERT,213.29,299.07,60.022,1553157004,"201051344001158","174011545737251",0.00,2.00,0,296.36,300.27,0.0,0.0,0.000,1213093.1,1213093.1,12698,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157022,306435.00
03/21/2019 04:30,2,0.000,ALERT,213.06,296.36,59.996,1553157004,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,1227910.8,1227910.8,20366,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157024,306436.00
03/21/2019 04:30,2,0.000,ALERT,213.06,296.36,60.017,1553157004,"201051344000417","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,990336.3,990336.3,20588,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157026,306437.00
03/21/2019 04:30,2,0.000,ALERT,213.29,296.96,60.012,1553157004,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1232448.0,1232448.0,20575,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157028,306438.00
03/21/2019 04:30,2,0.000,ALERT,213.06,296.06,60.028,1553157004,"201051344000651","174011545737251",0.00,1.50,0,294.26,298.17,0.0,0.0,0.000,1225040.1,1225040.1,20556,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157030,306439.00
03/21/2019 04:30,2,0.000,ALERT,212.83,299.67,60.001,1553157004,"201051344000594","174011545737251",0.00,2.50,0,296.66,300.87,0.0,0.0,0.000,1238694.4,1238694.4,44388,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157031,306440.00
03/21/2019 04:30,2,0.000,ALERT,213.29,299.07,60.012,1553157004,"201051344000469","174011545737251",0.00,2.00,0,296.06,300.27,0.0,0.0,0.000,1217249.9,1217249.9,12682,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157033,306441.00
03/21/2019 04:30,2,0.000,ALERT,213.06,297.26,60.043,1553157004,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.47,0.0,0.0,0.000,1237870.6,1237870.6,20612,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157035,306442.00
03/21/2019 04:30,2,0.000,ALERT,213.74,298.77,59.985,1553157004,"201051344000853","174011545737251",0.00,2.50,0,296.96,300.87,0.0,0.0,0.000,1240562.2,1240562.2,12278,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157037,306443.00
03/21/2019 04:30,2,0.000,ALERT,213.29,296.96,60.006,1553157004,"201051344001145","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1240746.3,1240746.3,20529,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157039,306444.00
03/21/2019 04:30,2,0.000,ALERT,213.06,296.96,60.012,1553157004,"201051344000438","174011545737251",0.00,2.50,0,294.86,298.77,0.0,0.0,0.000,1233407.6,1233407.6,20568,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157041,306445.00
03/21/2019 04:30,2,0.000,ALERT,212.61,296.96,60.028,1553157004,"201051344001135","174011545737251",0.00,2.50,0,294.86,299.07,0.0,0.0,0.000,1220447.1,1220447.1,20519,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157043,306446.00
03/21/2019 04:30,2,0.000,ALERT,213.06,299.07,60.022,1553157004,"201051344000983","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1238786.5,1238786.5,12284,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157044,306447.00
03/21/2019 04:30,2,0.000,ALERT,213.06,296.66,60.006,1553157004,"201051344001203","174011545737251",0.00,2.50,0,294.56,300.27,0.0,0.0,0.000,1228062.1,1228062.1,20571,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157046,306448.00
03/21/2019 04:30,2,0.000,ALERT,212.83,297.26,59.985,1553157004,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1225220.7,1225220.7,20382,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157048,306449.00
03/21/2019 04:30,2,0.000,ALERT,212.61,296.96,60.022,1553157004,"201051344000646","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1218255.2,1218255.2,20540,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157050,306450.00
03/21/2019 04:30,2,0.000,ALERT,213.51,298.77,60.028,1553157004,"201051344000867","174011545737251",0.00,3.30,0,296.06,301.17,0.0,0.0,0.000,1216295.5,1216295.5,44461,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157052,306451.00
03/21/2019 04:30,2,0.000,ALERT,213.74,298.47,60.012,1553157004,"201051344000633","174011545737251",0.00,2.50,0,294.86,299.97,0.0,0.0,0.000,1215065.2,1215065.2,44513,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157053,306452.00
03/21/2019 04:30,2,0.000,ALERT,212.61,296.96,60.028,1553157004,"201051344000955","174011545737251",0.00,2.50,0,294.56,298.47,0.0,0.0,0.000,1237836.7,1237836.7,20560,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157055,306453.00
03/21/2019 04:30,2,0.000,ALERT,213.29,298.17,60.022,1553157004,"201051344000648","174011545737251",0.00,2.00,0,296.36,300.57,0.0,0.0,0.000,1228904.8,1228904.8,44019,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157057,306454.00
03/21/2019 04:30,2,0.000,ALERT,213.51,298.77,60.017,1553157004,"201051344000645","174011545737251",0.00,3.30,0,296.66,300.57,0.0,0.0,0.000,1233531.0,1233531.0,43979,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157059,306455.00
03/21/2019 04:30,2,0.000,ALERT,213.29,299.67,60.001,1553157004,"201051344000569","174011545737251",0.00,3.00,0,297.26,301.47,0.0,0.0,0.000,1249506.7,1249506.7,12201,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157061,306456.00
03/21/2019 04:30,2,0.000,ALERT,213.51,298.47,60.012,1553157004,"179051228000119","174011545737251",0.00,4.00,0,294.86,299.97,0.0,0.0,0.000,37016.0,37016.0,12278,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553157063,306457.00
03/21/2019 04:45,2,0.000,ALERT,212.83,299.37,60.012,1553157904,"201051344000579","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1249321.0,1249321.0,12653,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157907,306458.00
03/21/2019 04:45,2,0.000,ALERT,212.38,296.06,60.012,1553157904,"201051344001025","174011545737251",0.00,2.00,0,294.56,300.87,0.0,0.0,0.000,1231810.1,1231810.1,20573,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157909,306459.00
03/21/2019 04:45,2,0.000,ALERT,212.38,296.66,60.006,1553157904,"201051344001093","174011545737251",0.00,3.70,0,294.86,300.87,0.0,0.0,0.000,1215981.6,1215981.6,20593,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157911,306460.00
03/21/2019 04:45,2,0.000,ALERT,212.83,298.47,60.006,1553157904,"201051344000458","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1232642.6,1232642.6,12392,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157912,306461.00
03/21/2019 04:45,2,0.000,ALERT,212.38,296.66,60.006,1553157904,"201051344000890","174011545737251",0.00,3.30,0,295.46,301.77,0.0,0.0,0.000,1230513.6,1230513.6,20522,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157914,306462.00
03/21/2019 04:45,2,0.000,ALERT,212.61,298.47,60.006,1553157904,"201051344000988","174011545737251",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,955212.3,955212.3,12742,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157916,306463.00
03/21/2019 04:45,2,0.000,ALERT,212.83,297.57,60.012,1553157904,"201051344000582","174011545737251",0.00,2.00,0,295.76,302.07,0.0,0.0,0.000,1209953.2,1209953.2,20494,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157918,306464.00
03/21/2019 04:45,2,0.000,ALERT,212.83,299.07,60.006,1553157904,"201051344000868","174011545737251",0.00,3.00,0,296.96,301.17,0.0,0.0,0.000,1217709.2,1217709.2,44442,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157920,306465.00
03/21/2019 04:45,2,0.000,ALERT,213.29,299.07,60.012,1553157904,"201051344000576","174011545737251",0.00,2.50,0,296.96,300.57,0.0,0.0,0.000,1235938.1,1235938.1,16478,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157921,306466.00
03/21/2019 04:45,2,0.000,ALERT,212.83,298.47,59.990,1553157904,"201051344001158","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1213093.1,1213093.1,12700,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157923,306467.00
03/21/2019 04:45,2,0.000,ALERT,212.61,296.06,60.012,1553157904,"201051344000917","174011545737251",0.00,3.70,0,293.66,300.57,0.0,0.0,0.000,1227910.8,1227910.8,20368,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157925,306468.00
03/21/2019 04:45,2,0.000,ALERT,212.61,296.36,59.975,1553157904,"201051344000417","174011545737251",0.00,3.00,0,294.26,300.57,0.0,0.0,0.000,990336.3,990336.3,20590,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157927,306469.00
03/21/2019 04:45,2,0.000,ALERT,212.83,296.66,60.006,1553157904,"201051344000685","174011545737251",0.00,3.00,0,294.26,301.17,0.0,0.0,0.000,1232448.0,1232448.0,20577,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157929,306470.00
03/21/2019 04:45,2,0.000,ALERT,212.38,295.76,60.001,1553157904,"201051344000651","174011545737251",0.00,1.50,0,294.26,300.27,0.0,0.0,0.000,1225040.1,1225040.1,20558,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157930,306471.00
03/21/2019 04:45,2,0.000,ALERT,212.38,299.07,60.006,1553157904,"201051344000594","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1238694.4,1238694.4,44390,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157932,306472.00
03/21/2019 04:45,2,0.000,ALERT,212.83,298.47,59.969,1553157904,"201051344000469","174011545737251",0.00,2.00,0,295.76,299.97,0.0,0.0,0.000,1217249.9,1217249.9,12684,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157934,306473.00
03/21/2019 04:45,2,0.000,ALERT,212.61,296.96,59.964,1553157904,"201051344000585","174011545737251",0.00,3.30,0,294.56,301.17,0.0,0.0,0.000,1237870.6,1237870.6,20614,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157936,306474.00
03/21/2019 04:45,2,0.000,ALERT,213.51,298.47,60.001,1553157904,"201051344000853","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1240562.2,1240562.2,12280,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157938,306475.00
03/21/2019 04:45,2,0.000,ALERT,212.61,296.66,60.038,1553157904,"201051344001145","174011545737251",0.00,3.00,0,295.16,301.77,0.0,0.0,0.000,1240746.3,1240746.3,20531,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157940,306476.00
03/21/2019 04:45,2,0.000,ALERT,212.61,296.66,60.012,1553157904,"201051344000438","174011545737251",0.00,2.50,0,295.16,301.17,0.0,0.0,0.000,1233407.6,1233407.6,20570,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157942,306477.00
03/21/2019 04:45,2,0.000,ALERT,212.16,296.36,60.001,1553157904,"201051344001135","174011545737251",0.00,2.50,0,295.16,300.87,0.0,0.0,0.000,1220447.1,1220447.1,20521,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157943,306478.00
03/21/2019 04:45,2,0.000,ALERT,212.83,298.47,59.996,1553157904,"201051344000983","174011545737251",0.00,3.00,0,296.96,300.57,0.0,0.0,0.000,1238786.5,1238786.5,12286,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157945,306479.00
03/21/2019 04:45,2,0.000,ALERT,212.38,296.06,59.980,1553157904,"201051344001203","174011545737251",0.00,2.50,0,294.86,302.07,0.0,0.0,0.000,1228062.1,1228062.1,20573,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157947,306480.00
03/21/2019 04:45,2,0.000,ALERT,212.38,296.96,60.022,1553157904,"201051344001230","174011545737251",0.00,3.00,0,295.16,301.77,0.0,0.0,0.000,1225220.7,1225220.7,20384,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157949,306481.00
03/21/2019 04:45,2,0.000,ALERT,212.16,296.06,60.012,1553157904,"201051344000646","174011545737251",0.00,2.50,0,294.56,301.17,0.0,0.0,0.000,1218255.2,1218255.2,20542,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157951,306482.00
03/21/2019 04:45,2,0.000,ALERT,213.29,297.87,60.006,1553157904,"201051344000867","174011545737251",0.00,3.70,0,295.76,300.57,0.0,0.0,0.000,1216295.5,1216295.5,44463,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157953,306483.00
03/21/2019 04:45,2,0.000,ALERT,213.74,297.87,60.006,1553157904,"201051344000633","174011545737251",0.00,2.50,0,294.86,299.67,0.0,0.0,0.000,1215065.2,1215065.2,44515,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157954,306484.00
03/21/2019 04:45,2,0.000,ALERT,211.93,296.36,59.990,1553157904,"201051344000955","174011545737251",0.00,3.00,0,294.86,301.17,0.0,0.0,0.000,1237836.7,1237836.7,20562,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157956,306485.00
03/21/2019 04:45,2,0.000,ALERT,213.06,297.57,60.022,1553157904,"201051344000648","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1228904.8,1228904.8,44021,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157958,306486.00
03/21/2019 04:45,2,0.000,ALERT,213.51,298.47,60.006,1553157904,"201051344000645","174011545737251",0.00,3.30,0,296.36,300.27,0.0,0.0,0.000,1233531.0,1233531.0,43981,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553157960,306487.00
03/21/2019 04:45,2,0.000,ALERT,213.06,299.07,60.049,1553157904,"201051344000569","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1249506.7,1249506.7,12203,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553157962,306488.00
03/21/2019 04:45,2,0.000,ALERT,213.29,297.87,59.996,1553157904,"179051228000119","174011545737251",0.00,4.50,0,294.86,299.97,0.0,0.0,0.000,37016.0,37016.0,12280,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553157964,306489.00
03/21/2019 05:00,2,0.000,ALERT,213.06,299.67,60.038,1553158804,"201051344000579","174011545737251",0.00,3.30,0,296.96,301.17,0.0,0.0,0.000,1249321.0,1249321.0,12655,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553158806,306490.00
03/21/2019 05:00,2,0.000,ALERT,212.61,296.06,60.043,1553158804,"201051344001025","174011545737251",0.00,2.00,0,293.96,298.77,0.0,0.0,0.000,1231810.1,1231810.1,20575,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553158808,306491.00
03/21/2019 05:00,2,0.000,ALERT,212.83,296.66,60.033,1553158804,"201051344001093","174011545737251",0.00,3.70,0,294.56,297.87,0.0,0.0,0.000,1215981.6,1215981.6,20595,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158810,306492.00
03/21/2019 05:00,2,0.000,ALERT,213.06,299.07,60.028,1553158804,"201051344000458","174011545737251",0.00,4.00,0,296.06,301.17,0.0,0.0,0.000,1232642.6,1232642.6,12394,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158812,306493.00
03/21/2019 05:00,2,0.000,ALERT,212.61,297.26,60.059,1553158804,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1230513.6,1230513.6,20524,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158814,306494.00
03/21/2019 05:00,2,0.000,ALERT,213.06,298.77,59.990,1553158804,"201051344000988","174011545737251",0.00,3.30,0,293.96,299.97,0.0,0.0,0.000,955212.3,955212.3,12744,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158816,306495.00
03/21/2019 05:00,2,0.000,ALERT,213.29,297.87,60.033,1553158804,"201051344000582","174011545737251",0.00,2.00,0,295.16,298.77,0.0,0.0,0.000,1209953.2,1209953.2,20496,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158817,306496.00
03/21/2019 05:00,2,0.000,ALERT,213.06,299.67,60.065,1553158804,"201051344000868","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1217709.2,1217709.2,44444,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158819,306497.00
03/21/2019 05:00,2,0.000,ALERT,213.51,299.37,60.028,1553158804,"201051344000576","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1235938.1,1235938.1,16480,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553158821,306498.00
03/21/2019 05:00,2,0.000,ALERT,213.29,298.77,60.017,1553158804,"201051344001158","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1213093.1,1213093.1,12702,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158823,306499.00
03/21/2019 05:00,2,0.000,ALERT,212.83,296.36,60.022,1553158804,"201051344000917","174011545737251",0.00,3.70,0,293.06,297.26,0.0,0.0,0.000,1227910.8,1227910.8,20370,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553158825,306500.00
03/21/2019 05:00,2,0.000,ALERT,212.83,296.06,60.033,1553158804,"201051344000417","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,990336.3,990336.3,20592,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158826,306501.00
03/21/2019 05:00,2,0.000,ALERT,213.06,296.66,60.022,1553158804,"201051344000685","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1232448.0,1232448.0,20579,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158828,306502.00
03/21/2019 05:00,2,0.000,ALERT,212.83,295.76,60.006,1553158804,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1225040.1,1225040.1,20560,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553158830,306503.00
03/21/2019 05:00,2,0.000,ALERT,212.83,299.37,60.022,1553158804,"201051344000594","174011545737251",0.00,3.00,0,295.76,300.57,0.0,0.0,0.000,1238694.4,1238694.4,44392,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553158832,306504.00
03/21/2019 05:00,2,0.000,ALERT,213.29,299.07,60.065,1553158804,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.97,0.0,0.0,0.000,1217249.9,1217249.9,12686,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158834,306505.00
03/21/2019 05:00,2,0.000,ALERT,212.83,296.96,60.028,1553158804,"201051344000585","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1237870.6,1237870.6,20616,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553158836,306506.00
03/21/2019 05:00,2,0.000,ALERT,213.74,299.07,60.017,1553158804,"201051344000853","174011545737251",0.00,3.00,0,296.06,300.57,0.0,0.0,0.000,1240562.2,1240562.2,12282,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158837,306507.00
03/21/2019 05:00,2,0.000,ALERT,213.06,296.96,60.028,1553158804,"201051344001145","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1240746.3,1240746.3,20533,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158839,306508.00
03/21/2019 05:00,2,0.000,ALERT,212.83,296.96,60.012,1553158804,"201051344000438","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1233407.6,1233407.6,20572,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158841,306509.00
03/21/2019 05:00,2,0.000,ALERT,212.38,296.96,60.028,1553158804,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1220447.1,1220447.1,20523,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553158843,306510.00
03/21/2019 05:00,2,0.000,ALERT,213.06,299.37,60.017,1553158804,"201051344000983","174011545737251",0.00,3.30,0,296.36,300.87,0.0,0.0,0.000,1238786.5,1238786.5,12288,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158845,306511.00
03/21/2019 05:00,2,0.000,ALERT,212.61,296.36,60.017,1553158804,"201051344001203","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1228062.1,1228062.1,20575,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158847,306512.00
03/21/2019 05:00,2,0.000,ALERT,212.83,297.26,60.033,1553158804,"201051344001230","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1225220.7,1225220.7,20386,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158848,306513.00
03/21/2019 05:00,2,0.000,ALERT,212.38,296.36,60.038,1553158804,"201051344000646","174011545737251",0.00,3.00,0,293.66,297.87,0.0,0.0,0.000,1218255.2,1218255.2,20544,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158850,306514.00
03/21/2019 05:00,2,0.000,ALERT,213.51,298.77,60.033,1553158804,"201051344000867","174011545737251",0.00,3.70,0,295.46,300.57,0.0,0.0,0.000,1216295.5,1216295.5,44465,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158852,306515.00
03/21/2019 05:00,2,0.000,ALERT,213.74,298.77,60.033,1553158804,"201051344000633","174011545737251",0.00,3.00,0,294.26,299.97,0.0,0.0,0.000,1215065.2,1215065.2,44517,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158854,306516.00
03/21/2019 05:00,2,0.000,ALERT,212.38,296.66,60.028,1553158804,"201051344000955","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1237836.7,1237836.7,20564,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158856,306517.00
03/21/2019 05:00,2,0.000,ALERT,213.29,298.47,60.022,1553158804,"201051344000648","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1228904.8,1228904.8,44023,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158858,306518.00
03/21/2019 05:00,2,0.000,ALERT,213.51,298.77,60.022,1553158804,"201051344000645","174011545737251",0.00,3.30,0,296.06,300.27,0.0,0.0,0.000,1233531.0,1233531.0,43983,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158860,306519.00
03/21/2019 05:00,2,0.000,ALERT,213.06,299.67,60.038,1553158804,"201051344000569","174011545737251",0.00,3.00,0,296.66,301.17,0.0,0.0,0.000,1249506.7,1249506.7,12205,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553158862,306520.00
03/21/2019 05:00,2,0.000,ALERT,213.51,298.77,60.017,1553158804,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.97,0.0,0.0,0.000,37016.0,37016.0,12282,0,0,0,L,46974696,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553158864,306521.00
03/21/2019 05:15,2,0.000,ALERT,212.83,299.07,60.012,1553159705,"201051344000579","174011545737251",0.00,3.30,0,297.26,301.17,0.0,0.0,0.000,1249321.0,1249321.0,12657,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159707,306522.00
03/21/2019 05:15,2,0.000,ALERT,212.38,295.76,60.017,1553159705,"201051344001025","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1231810.1,1231810.1,20577,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159708,306523.00
03/21/2019 05:15,2,0.000,ALERT,212.38,296.36,59.969,1553159705,"201051344001093","174011545737251",0.00,3.70,0,294.56,297.87,0.0,0.0,0.000,1215981.6,1215981.6,20597,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159710,306524.00
03/21/2019 05:15,2,0.000,ALERT,212.16,297.87,60.017,1553159705,"201051344000458","174011545737251",0.00,4.00,0,296.66,301.17,0.0,0.0,0.000,1232642.6,1232642.6,12396,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159712,306525.00
03/21/2019 05:15,2,0.000,ALERT,212.38,296.66,60.017,1553159705,"201051344000890","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1230513.6,1230513.6,20526,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159714,306526.00
03/21/2019 05:15,2,0.000,ALERT,212.61,298.17,60.022,1553159705,"201051344000988","174011545737251",0.00,3.00,0,293.96,299.97,0.0,0.0,0.000,955212.3,955212.3,12746,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159716,306527.00
03/21/2019 05:15,2,0.000,ALERT,212.83,296.96,60.065,1553159705,"201051344000582","174011545737251",0.00,2.00,0,295.46,299.07,0.0,0.0,0.000,1209953.2,1209953.2,20498,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159718,306528.00
03/21/2019 05:15,2,0.000,ALERT,212.61,299.07,60.022,1553159705,"201051344000868","174011545737251",0.00,2.50,0,297.26,301.17,0.0,0.0,0.000,1217709.2,1217709.2,44446,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159719,306529.00
03/21/2019 05:15,2,0.000,ALERT,213.06,298.77,60.022,1553159705,"201051344000576","174011545737251",0.00,2.50,0,296.66,300.57,0.0,0.0,0.000,1235938.1,1235938.1,16482,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159721,306530.00
03/21/2019 05:15,2,0.000,ALERT,212.61,298.17,59.985,1553159705,"201051344001158","174011545737251",0.00,2.00,0,296.06,299.97,0.0,0.0,0.000,1213093.1,1213093.1,12704,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159723,306531.00
03/21/2019 05:15,2,0.000,ALERT,212.38,295.46,59.996,1553159705,"201051344000917","174011545737251",0.00,3.70,0,293.36,297.87,0.0,0.0,0.000,1227910.8,1227910.8,20372,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159725,306532.00
03/21/2019 05:15,2,0.000,ALERT,212.61,295.76,60.028,1553159705,"201051344000417","174011545737251",0.00,3.00,0,294.26,297.57,0.0,0.0,0.000,990336.3,990336.3,20594,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159727,306533.00
03/21/2019 05:15,2,0.000,ALERT,212.61,296.06,60.017,1553159705,"201051344000685","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1232448.0,1232448.0,20581,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159729,306534.00
03/21/2019 05:15,2,0.000,ALERT,212.38,295.46,60.012,1553159705,"201051344000651","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1225040.1,1225040.1,20562,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159730,306535.00
03/21/2019 05:15,2,0.000,ALERT,212.38,299.07,60.022,1553159705,"201051344000594","174011545737251",0.00,3.00,0,296.36,300.57,0.0,0.0,0.000,1238694.4,1238694.4,44394,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159732,306536.00
03/21/2019 05:15,2,0.000,ALERT,212.83,298.47,60.022,1553159705,"201051344000469","174011545737251",0.00,2.00,0,295.46,300.27,0.0,0.0,0.000,1217249.9,1217249.9,12688,0,0,0,L,1122011218,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159734,306537.00
03/21/2019 05:15,2,0.000,ALERT,212.38,296.36,60.022,1553159705,"201051344000585","174011545737251",0.00,3.30,0,294.26,298.17,0.0,0.0,0.000,1237870.6,1237870.6,20618,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159736,306538.00
03/21/2019 05:15,2,0.000,ALERT,213.29,298.47,59.990,1553159705,"201051344000853","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1240562.2,1240562.2,12284,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159738,306539.00
03/21/2019 05:15,2,0.000,ALERT,212.61,296.36,60.022,1553159705,"201051344001145","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1240746.3,1240746.3,20535,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159739,306540.00
03/21/2019 05:15,2,0.000,ALERT,212.38,296.36,60.022,1553159705,"201051344000438","174011545737251",0.00,2.50,0,295.16,298.47,0.0,0.0,0.000,1233407.6,1233407.6,20574,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159741,306541.00
03/21/2019 05:15,2,0.000,ALERT,211.93,296.36,60.022,1553159705,"201051344001135","174011545737251",0.00,3.00,0,294.56,298.77,0.0,0.0,0.000,1220447.1,1220447.1,20525,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159743,306542.00
03/21/2019 05:15,2,0.000,ALERT,212.61,298.47,60.006,1553159705,"201051344000983","174011545737251",0.00,3.00,0,296.96,300.87,0.0,0.0,0.000,1238786.5,1238786.5,12290,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159745,306543.00
03/21/2019 05:15,2,0.000,ALERT,212.38,296.06,60.012,1553159705,"201051344001203","174011545737251",0.00,2.50,0,294.56,299.67,0.0,0.0,0.000,1228062.1,1228062.1,20577,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159747,306544.00
03/21/2019 05:15,2,0.000,ALERT,212.38,296.66,60.012,1553159705,"201051344001230","174011545737251",0.00,3.00,0,294.86,298.47,0.0,0.0,0.000,1225220.7,1225220.7,20388,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159749,306545.00
03/21/2019 05:15,2,0.000,ALERT,211.93,295.76,60.017,1553159705,"201051344000646","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1218255.2,1218255.2,20546,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159750,306546.00
03/21/2019 05:15,2,0.000,ALERT,212.83,298.17,60.012,1553159705,"201051344000867","174011545737251",0.00,3.30,0,296.06,300.57,0.0,0.0,0.000,1216295.5,1216295.5,44467,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159752,306547.00
03/21/2019 05:15,2,0.000,ALERT,213.29,298.17,60.012,1553159705,"201051344000633","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1215065.2,1215065.2,44519,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159754,306548.00
03/21/2019 05:15,2,0.000,ALERT,211.93,296.06,60.012,1553159705,"201051344000955","174011545737251",0.00,3.00,0,294.56,298.17,0.0,0.0,0.000,1237836.7,1237836.7,20566,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159756,306549.00
03/21/2019 05:15,2,0.000,ALERT,212.61,297.87,60.065,1553159705,"201051344000648","174011545737251",0.00,2.00,0,295.76,300.27,0.0,0.0,0.000,1228904.8,1228904.8,44025,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159758,306550.00
03/21/2019 05:15,2,0.000,ALERT,213.06,298.17,60.012,1553159705,"201051344000645","174011545737251",0.00,3.30,0,296.66,300.27,0.0,0.0,0.000,1233531.0,1233531.0,43985,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553159760,306551.00
03/21/2019 05:15,2,0.000,ALERT,212.61,299.07,60.022,1553159705,"201051344000569","174011545737251",0.00,3.00,0,297.26,301.17,0.0,0.0,0.000,1249506.7,1249506.7,12207,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553159762,306552.00
03/21/2019 05:15,2,0.000,ALERT,213.06,297.87,60.022,1553159705,"179051228000119","174011545737251",0.00,4.50,0,294.86,299.67,0.0,0.0,0.000,37016.0,37016.0,12284,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553159764,306553.00
03/21/2019 05:30,2,0.000,ALERT,212.38,298.47,59.990,1553160604,"201051344000579","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1249321.0,1249321.0,12659,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160606,306554.00
03/21/2019 05:30,2,0.000,ALERT,211.70,294.86,60.017,1553160604,"201051344001025","174011545737251",0.00,2.00,0,293.66,298.17,0.0,0.0,0.000,1231810.1,1231810.1,20579,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160608,306555.00
03/21/2019 05:30,2,0.000,ALERT,211.93,295.76,60.017,1553160604,"201051344001093","174011545737251",0.00,3.70,0,293.66,297.57,0.0,0.0,0.000,1215981.6,1215981.6,20599,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160610,306556.00
03/21/2019 05:30,2,0.000,ALERT,212.16,297.87,60.033,1553160604,"201051344000458","174011545737251",0.00,4.00,0,295.76,300.57,0.0,0.0,0.000,1232642.6,1232642.6,12398,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160611,306557.00
03/21/2019 05:30,2,0.000,ALERT,211.70,296.06,60.001,1553160604,"201051344000890","174011545737251",0.00,3.30,0,294.56,298.77,0.0,0.0,0.000,1230513.6,1230513.6,20528,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553160613,306558.00
03/21/2019 05:30,2,0.000,ALERT,212.16,297.57,60.022,1553160604,"201051344000988","174011545737251",0.00,3.30,0,293.36,299.37,0.0,0.0,0.000,955212.3,955212.3,12748,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160615,306559.00
03/21/2019 05:30,2,0.000,ALERT,212.38,296.66,59.996,1553160604,"201051344000582","174011545737251",0.00,2.00,0,295.16,298.47,0.0,0.0,0.000,1209953.2,1209953.2,20500,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160617,306560.00
03/21/2019 05:30,2,0.000,ALERT,212.38,298.47,60.017,1553160604,"201051344000868","174011545737251",0.00,2.50,0,296.36,300.57,0.0,0.0,0.000,1217709.2,1217709.2,44448,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160619,306561.00
03/21/2019 05:30,2,0.000,ALERT,212.83,298.47,59.985,1553160604,"201051344000576","174011545737251",0.00,2.50,0,296.06,299.97,0.0,0.0,0.000,1235938.1,1235938.1,16484,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160621,306562.00
03/21/2019 05:30,2,0.000,ALERT,212.38,297.57,59.959,1553160604,"201051344001158","174011545737251",0.00,2.00,0,295.46,299.37,0.0,0.0,0.000,1213093.1,1213093.1,12706,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160622,306563.00
03/21/2019 05:30,2,0.000,ALERT,212.16,295.16,60.001,1553160604,"201051344000917","174011545737251",0.00,3.70,0,292.76,296.96,0.0,0.0,0.000,1227910.8,1227910.8,20374,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553160624,306564.00
03/21/2019 05:30,2,0.000,ALERT,212.16,295.16,60.006,1553160604,"201051344000417","174011545737251",0.00,3.00,0,293.66,296.96,0.0,0.0,0.000,990336.3,990336.3,20596,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160626,306565.00
03/21/2019 05:30,2,0.000,ALERT,212.38,295.46,60.006,1553160604,"201051344000685","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1232448.0,1232448.0,20583,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160628,306566.00
03/21/2019 05:30,2,0.000,ALERT,211.93,294.86,60.001,1553160604,"201051344000651","174011545737251",0.00,1.50,0,293.36,296.96,0.0,0.0,0.000,1225040.1,1225040.1,20564,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553160630,306567.00
03/21/2019 05:30,2,0.000,ALERT,211.93,298.47,60.001,1553160604,"201051344000594","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1238694.4,1238694.4,44396,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160631,306568.00
03/21/2019 05:30,2,0.000,ALERT,212.38,297.57,60.033,1553160604,"201051344000469","174011545737251",0.00,2.00,0,295.16,299.67,0.0,0.0,0.000,1217249.9,1217249.9,12690,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160633,306569.00
03/21/2019 05:30,2,0.000,ALERT,212.16,296.06,60.001,1553160604,"201051344000585","174011545737251",0.00,3.00,0,293.66,297.57,0.0,0.0,0.000,1237870.6,1237870.6,20620,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553160635,306570.00
03/21/2019 05:30,2,0.000,ALERT,212.83,297.57,59.996,1553160604,"201051344000853","174011545737251",0.00,2.50,0,295.76,299.97,0.0,0.0,0.000,1240562.2,1240562.2,12286,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160637,306571.00
03/21/2019 05:30,2,0.000,ALERT,212.16,295.76,60.006,1553160604,"201051344001145","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1240746.3,1240746.3,20537,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160639,306572.00
03/21/2019 05:30,2,0.000,ALERT,211.93,295.76,60.001,1553160604,"201051344000438","174011545737251",0.00,2.50,0,294.26,297.87,0.0,0.0,0.000,1233407.6,1233407.6,20576,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160641,306573.00
03/21/2019 05:30,2,0.000,ALERT,211.70,295.46,60.043,1553160604,"201051344001135","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1220447.1,1220447.1,20527,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160642,306574.00
