ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 05:30,2,0.000,ALERT,212.16,297.87,60.012,1553160604,"201051344000983","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1238786.5,1238786.5,12292,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160644,306575.00
03/21/2019 05:30,2,0.000,ALERT,211.93,295.16,60.017,1553160604,"201051344001203","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1228062.1,1228062.1,20579,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160646,306576.00
03/21/2019 05:30,2,0.000,ALERT,211.70,296.06,60.012,1553160604,"201051344001230","174011545737251",0.00,3.00,0,294.26,297.87,0.0,0.0,0.000,1225220.7,1225220.7,20390,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160648,306577.00
03/21/2019 05:30,2,0.000,ALERT,211.70,295.76,60.022,1553160604,"201051344000646","174011545737251",0.00,2.50,0,293.66,297.26,0.0,0.0,0.000,1218255.2,1218255.2,20548,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553160650,306578.00
03/21/2019 05:30,2,0.000,ALERT,212.38,297.26,60.017,1553160604,"201051344000867","174011545737251",0.00,3.30,0,295.46,299.97,0.0,0.0,0.000,1216295.5,1216295.5,44469,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160652,306579.00
03/21/2019 05:30,2,0.000,ALERT,213.06,297.57,60.038,1553160604,"201051344000633","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1215065.2,1215065.2,44521,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160653,306580.00
03/21/2019 05:30,2,0.000,ALERT,211.48,295.76,60.022,1553160604,"201051344000955","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1237836.7,1237836.7,20568,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160655,306581.00
03/21/2019 05:30,2,0.000,ALERT,212.16,296.96,60.043,1553160604,"201051344000648","174011545737251",0.00,2.00,0,295.46,299.67,0.0,0.0,0.000,1228904.8,1228904.8,44027,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160657,306582.00
03/21/2019 05:30,2,0.000,ALERT,212.61,297.57,60.028,1553160604,"201051344000645","174011545737251",0.00,3.30,0,295.76,299.67,0.0,0.0,0.000,1233531.0,1233531.0,43987,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160659,306583.00
03/21/2019 05:30,2,0.000,ALERT,212.16,298.17,60.028,1553160604,"201051344000569","174011545737251",0.00,3.00,0,296.66,300.57,0.0,0.0,0.000,1249506.7,1249506.7,12209,0,0,0,L,1122011218,1,120.88,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553160661,306584.00
03/21/2019 05:30,2,0.000,ALERT,212.61,297.26,60.038,1553160604,"179051228000119","174011545737251",0.00,4.50,0,294.26,299.07,0.0,0.0,0.000,37016.0,37016.0,12286,0,0,0,L,46974696,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553160663,306585.00
03/21/2019 05:45,2,0.000,ALERT,211.93,297.87,60.033,1553161504,"201051344000579","174011545737251",0.00,3.00,0,296.36,299.97,0.0,0.0,0.000,1249321.0,1249321.0,12661,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161506,306586.00
03/21/2019 05:45,2,0.000,ALERT,211.48,294.26,60.033,1553161504,"201051344001025","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1231810.1,1231810.1,20581,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161508,306587.00
03/21/2019 05:45,2,0.000,ALERT,211.70,295.16,60.033,1553161504,"201051344001093","174011545737251",0.00,3.70,0,293.36,296.96,0.0,0.0,0.000,1215981.6,1215981.6,20601,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161509,306588.00
03/21/2019 05:45,2,0.000,ALERT,211.70,296.96,60.028,1553161504,"201051344000458","174011545737251",0.00,4.00,0,295.46,299.67,0.0,0.0,0.000,1232642.6,1232642.6,12400,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161511,306589.00
03/21/2019 05:45,2,0.000,ALERT,211.70,295.46,60.033,1553161504,"201051344000890","174011545737251",0.00,3.30,0,293.66,298.47,0.0,0.0,0.000,1230513.6,1230513.6,20530,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161513,306590.00
03/21/2019 05:45,2,0.000,ALERT,211.70,296.96,59.996,1553161504,"201051344000988","174011545737251",0.00,3.00,0,292.76,298.77,0.0,0.0,0.000,955212.3,955212.3,12750,0,0,0,L,1122011218,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161515,306591.00
03/21/2019 05:45,2,0.000,ALERT,212.16,296.06,60.028,1553161504,"201051344000582","174011545737251",0.00,2.00,0,294.26,298.17,0.0,0.0,0.000,1209953.2,1209953.2,20502,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161517,306592.00
03/21/2019 05:45,2,0.000,ALERT,211.93,297.57,60.033,1553161504,"201051344000868","174011545737251",0.00,3.00,0,295.76,299.97,0.0,0.0,0.000,1217709.2,1217709.2,44450,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161518,306593.00
03/21/2019 05:45,2,0.000,ALERT,212.38,297.57,60.028,1553161504,"201051344000576","174011545737251",0.00,2.50,0,295.46,299.67,0.0,0.0,0.000,1235938.1,1235938.1,16486,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161520,306594.00
03/21/2019 05:45,2,0.000,ALERT,211.93,296.96,60.028,1553161504,"201051344001158","174011545737251",0.00,2.00,0,294.86,298.77,0.0,0.0,0.000,1213093.1,1213093.1,12708,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161522,306595.00
03/21/2019 05:45,2,0.000,ALERT,211.93,294.56,60.028,1553161504,"201051344000917","174011545737251",0.00,3.70,0,292.46,296.66,0.0,0.0,0.000,1227910.8,1227910.8,20376,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161524,306596.00
03/21/2019 05:45,2,0.000,ALERT,211.93,294.56,60.022,1553161504,"201051344000417","174011545737251",0.00,3.00,0,293.06,296.96,0.0,0.0,0.000,990336.3,990336.3,20598,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161526,306597.00
03/21/2019 05:45,2,0.000,ALERT,211.93,295.46,60.065,1553161504,"201051344000685","174011545737251",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,1232448.0,1232448.0,20585,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161528,306598.00
03/21/2019 05:45,2,0.000,ALERT,211.70,294.56,60.028,1553161504,"201051344000651","174011545737251",0.00,1.50,0,293.06,296.96,0.0,0.0,0.000,1225040.1,1225040.1,20566,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161530,306599.00
03/21/2019 05:45,2,0.000,ALERT,211.48,297.57,60.022,1553161504,"201051344000594","174011545737251",0.00,3.00,0,294.86,299.37,0.0,0.0,0.000,1238694.4,1238694.4,44398,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161531,306600.00
03/21/2019 05:45,2,0.000,ALERT,211.93,297.26,60.028,1553161504,"201051344000469","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1217249.9,1217249.9,12692,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161533,306601.00
03/21/2019 05:45,2,0.000,ALERT,211.70,295.46,60.022,1553161504,"201051344000585","174011545737251",0.00,3.00,0,293.06,296.96,0.0,0.0,0.000,1237870.6,1237870.6,20622,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161535,306602.00
03/21/2019 05:45,2,0.000,ALERT,212.38,296.96,60.033,1553161504,"201051344000853","174011545737251",0.00,2.50,0,295.16,299.37,0.0,0.0,0.000,1240562.2,1240562.2,12288,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161537,306603.00
03/21/2019 05:45,2,0.000,ALERT,211.93,295.46,60.028,1553161504,"201051344001145","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1240746.3,1240746.3,20539,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161539,306604.00
03/21/2019 05:45,2,0.000,ALERT,211.70,295.16,60.028,1553161504,"201051344000438","174011545737251",0.00,2.50,0,293.36,297.87,0.0,0.0,0.000,1233407.6,1233407.6,20578,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161541,306605.00
03/21/2019 05:45,2,0.000,ALERT,211.25,295.16,60.012,1553161504,"201051344001135","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1220447.1,1220447.1,20529,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161542,306606.00
03/21/2019 05:45,2,0.000,ALERT,211.93,297.57,60.038,1553161504,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1238786.5,1238786.5,12294,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161544,306607.00
03/21/2019 05:45,2,0.000,ALERT,211.70,294.86,60.028,1553161504,"201051344001203","174011545737251",0.00,2.50,0,293.36,299.07,0.0,0.0,0.000,1228062.1,1228062.1,20581,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161546,306608.00
03/21/2019 05:45,2,0.000,ALERT,211.70,295.46,60.033,1553161504,"201051344001230","174011545737251",0.00,3.00,0,293.96,297.57,0.0,0.0,0.000,1225220.7,1225220.7,20392,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161548,306609.00
03/21/2019 05:45,2,0.000,ALERT,211.48,295.16,60.038,1553161504,"201051344000646","174011545737251",0.00,2.50,0,293.06,296.66,0.0,0.0,0.000,1218255.2,1218255.2,20550,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161550,306610.00
03/21/2019 05:45,2,0.000,ALERT,212.16,296.66,60.028,1553161504,"201051344000867","174011545737251",0.00,3.30,0,294.86,299.07,0.0,0.0,0.000,1216295.5,1216295.5,44471,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161551,306611.00
03/21/2019 05:45,2,0.000,ALERT,212.38,296.96,60.043,1553161504,"201051344000633","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1215065.2,1215065.2,44523,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161553,306612.00
03/21/2019 05:45,2,0.000,ALERT,211.25,295.16,60.049,1553161504,"201051344000955","174011545737251",0.00,3.00,0,293.36,297.26,0.0,0.0,0.000,1237836.7,1237836.7,20570,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161555,306613.00
03/21/2019 05:45,2,0.000,ALERT,211.70,296.36,60.038,1553161504,"201051344000648","174011545737251",0.00,2.00,0,294.56,299.07,0.0,0.0,0.000,1228904.8,1228904.8,44029,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161557,306614.00
03/21/2019 05:45,2,0.000,ALERT,212.16,297.26,60.049,1553161504,"201051344000645","174011545737251",0.00,3.30,0,295.16,299.07,0.0,0.0,0.000,1233531.0,1233531.0,43989,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553161559,306615.00
03/21/2019 05:45,2,0.000,ALERT,211.93,297.87,60.043,1553161504,"201051344000569","174011545737251",0.00,3.00,0,296.06,299.97,0.0,0.0,0.000,1249506.7,1249506.7,12211,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553161561,306616.00
03/21/2019 05:45,2,0.000,ALERT,212.16,296.66,60.006,1553161504,"179051228000119","174011545737251",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,37016.0,37016.0,12288,0,0,0,L,46974696,1,120.88,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553161563,306617.00
03/21/2019 06:00,2,0.000,ALERT,211.03,296.96,60.043,1553162404,"201051344000579","174011545737251",0.00,3.00,0,295.76,299.67,0.0,0.0,0.000,1249321.0,1249321.0,12663,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162406,306618.00
03/21/2019 06:00,2,0.000,ALERT,210.35,293.36,60.038,1553162404,"201051344001025","174011545737251",0.00,2.00,0,292.46,297.57,0.0,0.0,0.000,1231810.1,1231810.1,20583,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162408,306619.00
03/21/2019 06:00,2,0.000,ALERT,210.57,293.96,60.075,1553162404,"201051344001093","174011545737251",0.00,3.70,0,292.76,296.36,0.0,0.0,0.000,1215981.6,1215981.6,20603,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162410,306620.00
03/21/2019 06:00,2,0.000,ALERT,210.80,296.06,60.033,1553162404,"201051344000458","174011545737251",0.00,3.70,0,294.86,299.97,0.0,0.0,0.000,1232642.6,1232642.6,12402,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553162411,306621.00
03/21/2019 06:00,2,0.000,ALERT,210.57,294.26,60.054,1553162404,"201051344000890","174011545737251",0.00,3.30,0,293.36,297.57,0.0,0.0,0.000,1230513.6,1230513.6,20532,0,0,0,L,1122011218,1,120.88,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162413,306622.00
03/21/2019 06:00,2,0.000,ALERT,210.80,296.06,60.033,1553162404,"201051344000988","174011545737251",0.00,3.00,0,292.46,298.77,0.0,0.0,0.000,955212.3,955212.3,12752,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162415,306623.00
03/21/2019 06:00,2,0.000,ALERT,211.03,294.86,60.017,1553162404,"201051344000582","174011545737251",0.00,2.00,0,293.66,297.57,0.0,0.0,0.000,1209953.2,1209953.2,20504,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162417,306624.00
03/21/2019 06:00,2,0.000,ALERT,211.03,296.66,60.049,1553162404,"201051344000868","174011545737251",0.00,3.00,0,295.16,299.67,0.0,0.0,0.000,1217709.2,1217709.2,44452,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162419,306625.00
03/21/2019 06:00,2,0.000,ALERT,211.48,296.66,60.028,1553162404,"201051344000576","174011545737251",0.00,2.50,0,294.86,299.37,0.0,0.0,0.000,1235938.1,1235938.1,16488,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162421,306626.00
03/21/2019 06:00,2,0.000,ALERT,211.03,296.06,60.059,1553162404,"201051344001158","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1213093.1,1213093.1,12710,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162423,306627.00
03/21/2019 06:00,2,0.000,ALERT,210.80,293.66,60.070,1553162404,"201051344000917","174011545737251",0.00,3.70,0,291.55,296.06,0.0,0.0,0.000,1227910.8,1227910.8,20378,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553162424,306628.00
03/21/2019 06:00,2,0.000,ALERT,210.80,293.66,60.028,1553162404,"201051344000417","174011545737251",0.00,3.00,0,292.46,296.36,0.0,0.0,0.000,990336.3,990336.3,20600,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162426,306629.00
03/21/2019 06:00,2,0.000,ALERT,211.03,293.96,60.028,1553162404,"201051344000685","174011545737251",0.00,3.00,0,292.76,296.66,0.0,0.0,0.000,1232448.0,1232448.0,20587,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162428,306630.00
03/21/2019 06:00,2,0.000,ALERT,210.80,293.36,60.028,1553162404,"201051344000651","174011545737251",0.00,1.50,0,292.46,296.36,0.0,0.0,0.000,1225040.1,1225040.1,20568,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162430,306631.00
03/21/2019 06:00,2,0.000,ALERT,210.80,296.66,60.028,1553162404,"201051344000594","174011545737251",0.00,3.00,0,294.56,299.37,0.0,0.0,0.000,1238694.4,1238694.4,44400,0,0,0,L,1122011218,1,120.20,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162432,306632.00
03/21/2019 06:00,2,0.000,ALERT,211.25,296.66,60.028,1553162404,"201051344000469","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1217249.9,1217249.9,12694,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553162434,306633.00
03/21/2019 06:00,2,0.000,ALERT,210.80,294.26,60.022,1553162404,"201051344000585","174011545737251",0.00,3.00,0,292.46,296.66,0.0,0.0,0.000,1237870.6,1237870.6,20624,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162435,306634.00
03/21/2019 06:00,2,0.000,ALERT,211.70,296.36,60.054,1553162404,"201051344000853","174011545737251",0.00,2.50,0,295.16,299.07,0.0,0.0,0.000,1240562.2,1240562.2,12290,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553162437,306635.00
03/21/2019 06:00,2,0.000,ALERT,211.03,294.56,60.017,1553162404,"201051344001145","174011545737251",0.00,3.00,0,293.36,297.57,0.0,0.0,0.000,1240746.3,1240746.3,20541,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162439,306636.00
03/21/2019 06:00,2,0.000,ALERT,210.80,294.26,60.012,1553162404,"201051344000438","174011545737251",0.00,2.50,0,293.06,297.26,0.0,0.0,0.000,1233407.6,1233407.6,20580,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162441,306637.00
03/21/2019 06:00,2,0.000,ALERT,210.35,294.26,60.012,1553162404,"201051344001135","174011545737251",0.00,2.50,0,293.06,297.26,0.0,0.0,0.000,1220447.1,1220447.1,20531,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162443,306638.00
03/21/2019 06:00,2,0.000,ALERT,211.03,296.66,60.022,1553162404,"201051344000983","174011545737251",0.00,3.00,0,295.46,299.37,0.0,0.0,0.000,1238786.5,1238786.5,12296,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162444,306639.00
03/21/2019 06:00,2,0.000,ALERT,210.80,293.96,59.990,1553162404,"201051344001203","174011545737251",0.00,2.50,0,292.76,298.17,0.0,0.0,0.000,1228062.1,1228062.1,20583,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162446,306640.00
03/21/2019 06:00,2,0.000,ALERT,210.57,294.86,60.001,1553162404,"201051344001230","174011545737251",0.00,3.00,0,293.06,296.96,0.0,0.0,0.000,1225220.7,1225220.7,20394,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162448,306641.00
03/21/2019 06:00,2,0.000,ALERT,210.35,293.96,60.033,1553162404,"201051344000646","174011545737251",0.00,2.50,0,292.16,296.36,0.0,0.0,0.000,1218255.2,1218255.2,20552,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553162450,306642.00
03/21/2019 06:00,2,0.000,ALERT,211.48,296.06,60.028,1553162404,"201051344000867","174011545737251",0.00,3.00,0,294.26,299.07,0.0,0.0,0.000,1216295.5,1216295.5,44473,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553162452,306643.00
03/21/2019 06:00,2,0.000,ALERT,211.70,296.36,60.017,1553162404,"201051344000633","174011545737251",0.00,2.50,0,293.06,298.47,0.0,0.0,0.000,1215065.2,1215065.2,44525,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162453,306644.00
03/21/2019 06:00,2,0.000,ALERT,210.35,294.26,59.980,1553162404,"201051344000955","174011545737251",0.00,3.00,0,292.76,296.66,0.0,0.0,0.000,1237836.7,1237836.7,20572,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162455,306645.00
03/21/2019 06:00,2,0.000,ALERT,211.25,296.06,60.012,1553162404,"201051344000648","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1228904.8,1228904.8,44031,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553162457,306646.00
03/21/2019 06:00,2,0.000,ALERT,211.48,296.66,60.006,1553162404,"201051344000645","174011545737251",0.00,3.30,0,295.16,298.77,0.0,0.0,0.000,1233531.0,1233531.0,43991,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553162459,306647.00
03/21/2019 06:00,2,0.000,ALERT,211.03,297.26,60.001,1553162404,"201051344000569","174011545737251",0.00,3.00,0,295.46,299.97,0.0,0.0,0.000,1249506.7,1249506.7,12213,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553162461,306648.00
03/21/2019 06:00,2,0.000,ALERT,211.48,296.36,59.975,1553162404,"179051228000119","174011545737251",0.00,4.50,0,293.36,298.47,0.0,0.0,0.000,37016.0,37016.0,12290,0,0,0,L,46974696,1,120.65,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553162463,306649.00
03/21/2019 06:15,2,0.000,ALERT,211.70,297.87,60.033,1553163304,"201051344000579","174011545737251",0.00,3.00,0,294.56,299.97,0.0,0.0,0.000,1249321.0,1249321.0,12665,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163306,306650.00
03/21/2019 06:15,2,0.000,ALERT,211.03,294.26,60.017,1553163304,"201051344001025","174011545737251",0.00,2.00,0,291.25,297.87,0.0,0.0,0.000,1231810.1,1231810.1,20585,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163307,306651.00
03/21/2019 06:15,2,0.000,ALERT,211.25,294.86,60.001,1553163304,"201051344001093","174011545737251",0.00,3.70,0,291.85,296.96,0.0,0.0,0.000,1215981.6,1215981.6,20605,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163309,306652.00
03/21/2019 06:15,2,0.000,ALERT,211.48,297.26,59.980,1553163304,"201051344000458","174011545737251",0.00,3.70,0,293.96,299.97,0.0,0.0,0.000,1232642.6,1232642.6,12404,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163311,306653.00
03/21/2019 06:15,2,0.000,ALERT,211.03,295.46,59.990,1553163304,"201051344000890","174011545737251",0.00,3.30,0,292.16,298.17,0.0,0.0,0.000,1230513.6,1230513.6,20534,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553163313,306654.00
03/21/2019 06:15,2,0.000,ALERT,211.48,296.96,59.990,1553163304,"201051344000988","174011545737251",0.00,3.00,0,291.25,298.47,0.0,0.0,0.000,955212.3,955212.3,12754,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163315,306655.00
03/21/2019 06:15,2,0.000,ALERT,211.25,295.46,59.990,1553163304,"201051344000582","174011545737251",0.00,2.00,0,292.46,297.87,0.0,0.0,0.000,1209953.2,1209953.2,20506,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163317,306656.00
03/21/2019 06:15,2,0.000,ALERT,211.48,297.57,59.985,1553163304,"201051344000868","174011545737251",0.00,2.50,0,294.56,299.97,0.0,0.0,0.000,1217709.2,1217709.2,44454,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163318,306657.00
03/21/2019 06:15,2,0.000,ALERT,212.16,297.57,59.990,1553163304,"201051344000576","174011545737251",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,1235938.1,1235938.1,16490,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163320,306658.00
03/21/2019 06:15,2,0.000,ALERT,211.70,296.66,59.980,1553163304,"201051344001158","174011545737251",0.00,2.00,0,293.36,298.17,0.0,0.0,0.000,1213093.1,1213093.1,12712,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163322,306659.00
03/21/2019 06:15,2,0.000,ALERT,211.25,294.56,59.990,1553163304,"201051344000917","174011545737251",0.00,3.70,0,290.65,296.36,0.0,0.0,0.000,1227910.8,1227910.8,20380,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163324,306660.00
03/21/2019 06:15,2,0.000,ALERT,211.25,294.56,59.985,1553163304,"201051344000417","174011545737251",0.00,3.00,0,291.25,296.66,0.0,0.0,0.000,990336.3,990336.3,20602,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163326,306661.00
03/21/2019 06:15,2,0.000,ALERT,211.48,294.86,60.033,1553163304,"201051344000685","174011545737251",0.00,3.00,0,291.25,296.96,0.0,0.0,0.000,1232448.0,1232448.0,20589,0,0,0,L,1122011218,1,122.01,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553163328,306662.00
03/21/2019 06:15,2,0.000,ALERT,211.25,294.26,59.990,1553163304,"201051344000651","174011545737251",0.00,1.50,0,291.25,296.66,0.0,0.0,0.000,1225040.1,1225040.1,20570,0,0,0,L,1122011218,1,121.55,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553163330,306663.00
03/21/2019 06:15,2,0.000,ALERT,211.03,297.26,59.990,1553163304,"201051344000594","174011545737251",0.00,3.00,0,293.66,299.37,0.0,0.0,0.000,1238694.4,1238694.4,44402,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163331,306664.00
03/21/2019 06:15,2,0.000,ALERT,211.48,296.66,59.990,1553163304,"201051344000469","174011545737251",0.00,2.00,0,293.06,298.47,0.0,0.0,0.000,1217249.9,1217249.9,12696,0,0,0,L,1122011218,1,119.97,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163333,306665.00
03/21/2019 06:15,2,0.000,ALERT,211.25,295.16,59.996,1553163304,"201051344000585","174011545737251",0.00,3.00,0,291.55,296.96,0.0,0.0,0.000,1237870.6,1237870.6,20626,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163335,306666.00
03/21/2019 06:15,2,0.000,ALERT,211.93,296.66,59.990,1553163304,"201051344000853","174011545737251",0.00,2.50,0,294.26,299.37,0.0,0.0,0.000,1240562.2,1240562.2,12292,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163337,306667.00
03/21/2019 06:15,2,0.000,ALERT,211.25,295.16,60.001,1553163304,"201051344001145","174011545737251",0.00,3.00,0,292.16,297.87,0.0,0.0,0.000,1240746.3,1240746.3,20543,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163339,306668.00
03/21/2019 06:15,2,0.000,ALERT,211.03,294.86,59.990,1553163304,"201051344000438","174011545737251",0.00,2.50,0,292.16,297.57,0.0,0.0,0.000,1233407.6,1233407.6,20582,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553163341,306669.00
03/21/2019 06:15,2,0.000,ALERT,210.80,294.86,59.985,1553163304,"201051344001135","174011545737251",0.00,2.50,0,292.16,297.57,0.0,0.0,0.000,1220447.1,1220447.1,20533,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163342,306670.00
03/21/2019 06:15,2,0.000,ALERT,211.48,296.96,59.996,1553163304,"201051344000983","174011545737251",0.00,3.00,0,294.56,299.67,0.0,0.0,0.000,1238786.5,1238786.5,12298,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163344,306671.00
03/21/2019 06:15,2,0.000,ALERT,211.25,294.26,59.996,1553163304,"201051344001203","174011545737251",0.00,2.50,0,291.85,298.77,0.0,0.0,0.000,1228062.1,1228062.1,20585,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553163346,306672.00
03/21/2019 06:15,2,0.000,ALERT,211.03,295.16,59.996,1553163304,"201051344001230","174011545737251",0.00,3.00,0,292.16,297.26,0.0,0.0,0.000,1225220.7,1225220.7,20396,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163348,306673.00
03/21/2019 06:15,2,0.000,ALERT,210.80,294.86,60.001,1553163304,"201051344000646","174011545737251",0.00,2.50,0,291.25,296.66,0.0,0.0,0.000,1218255.2,1218255.2,20554,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163350,306674.00
03/21/2019 06:15,2,0.000,ALERT,211.70,296.36,59.990,1553163304,"201051344000867","174011545737251",0.00,3.30,0,293.66,299.37,0.0,0.0,0.000,1216295.5,1216295.5,44475,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163352,306675.00
03/21/2019 06:15,2,0.000,ALERT,212.16,296.66,59.996,1553163304,"201051344000633","174011545737251",0.00,2.50,0,292.46,298.47,0.0,0.0,0.000,1215065.2,1215065.2,44527,0,0,0,L,1122011218,1,121.10,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163353,306676.00
03/21/2019 06:15,2,0.000,ALERT,210.80,295.16,59.980,1553163304,"201051344000955","174011545737251",0.00,3.00,0,292.16,296.96,0.0,0.0,0.000,1237836.7,1237836.7,20574,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553163355,306677.00
03/21/2019 06:15,2,0.000,ALERT,211.48,296.06,59.996,1553163304,"201051344000648","174011545737251",0.00,2.00,0,293.66,299.07,0.0,0.0,0.000,1228904.8,1228904.8,44033,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553163357,306678.00
03/21/2019 06:15,2,0.000,ALERT,211.93,296.66,60.001,1553163304,"201051344000645","174011545737251",0.00,3.30,0,293.36,299.07,0.0,0.0,0.000,1233531.0,1233531.0,43993,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163359,306679.00
03/21/2019 06:15,2,0.000,ALERT,211.48,297.26,59.996,1553163304,"201051344000569","174011545737251",0.00,2.50,0,295.16,299.97,0.0,0.0,0.000,1249506.7,1249506.7,12215,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553163361,306680.00
03/21/2019 06:15,2,0.000,ALERT,211.93,296.36,59.980,1553163304,"179051228000119","174011545737251",0.00,4.50,0,292.76,298.17,0.0,0.0,0.000,37016.0,37016.0,12292,0,0,0,L,46974696,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553163363,306681.00
03/21/2019 06:30,2,0.000,ALERT,211.48,296.96,60.038,1553164204,"201051344000579","174011545737251",0.00,3.00,0,284.04,299.07,0.0,0.0,0.000,1249321.0,1249321.0,12667,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164206,306682.00
03/21/2019 06:30,2,0.000,ALERT,210.57,293.96,60.006,1553164204,"201051344001025","174011545737251",0.00,2.00,0,281.64,296.96,0.0,0.0,0.000,1231810.1,1231810.1,20587,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164208,306683.00
03/21/2019 06:30,2,0.000,ALERT,210.80,294.56,60.001,1553164204,"201051344001093","174011545737251",0.00,3.70,0,282.24,296.36,0.0,0.0,0.000,1215981.6,1215981.6,20607,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164210,306684.00
03/21/2019 06:30,2,0.000,ALERT,211.48,296.36,59.964,1553164204,"201051344000458","174011545737251",0.00,4.00,0,283.44,299.07,0.0,0.0,0.000,1232642.6,1232642.6,12406,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553164212,306685.00
03/21/2019 06:30,2,0.000,ALERT,210.57,294.86,60.006,1553164204,"201051344000890","174011545737251",0.00,3.30,0,282.54,297.57,0.0,0.0,0.000,1230513.6,1230513.6,20536,0,0,0,L,1122011218,1,121.10,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553164214,306686.00
03/21/2019 06:30,2,0.000,ALERT,211.25,296.06,60.017,1553164204,"201051344000988","174011545737251",0.00,2.50,0,281.03,297.87,0.0,0.0,0.000,955212.3,955212.3,12756,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164215,306687.00
03/21/2019 06:30,2,0.000,ALERT,211.25,295.46,60.001,1553164204,"201051344000582","174011545737251",0.00,2.00,0,283.14,297.26,0.0,0.0,0.000,1209953.2,1209953.2,20508,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164217,306688.00
03/21/2019 06:30,2,0.000,ALERT,211.48,296.66,60.017,1553164204,"201051344000868","174011545737251",0.00,2.50,0,284.04,299.37,0.0,0.0,0.000,1217709.2,1217709.2,44456,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553164219,306689.00
03/21/2019 06:30,2,0.000,ALERT,211.93,296.66,60.022,1553164204,"201051344000576","174011545737251",0.00,2.50,0,283.44,298.77,0.0,0.0,0.000,1235938.1,1235938.1,16492,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164221,306690.00
03/21/2019 06:30,2,0.000,ALERT,211.48,295.76,60.017,1553164204,"201051344001158","174011545737251",0.00,2.00,0,282.84,298.17,0.0,0.0,0.000,1213093.1,1213093.1,12714,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164223,306691.00
03/21/2019 06:30,2,0.000,ALERT,210.80,294.26,60.049,1553164204,"201051344000917","174011545737251",0.00,3.70,0,281.03,295.76,0.0,0.0,0.000,1227910.8,1227910.8,20382,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164225,306692.00
03/21/2019 06:30,2,0.000,ALERT,210.80,293.96,60.006,1553164204,"201051344000417","174011545737251",0.00,3.00,0,281.64,295.76,0.0,0.0,0.000,990336.3,990336.3,20604,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553164226,306693.00
03/21/2019 06:30,2,0.000,ALERT,211.03,294.56,60.017,1553164204,"201051344000685","174011545737251",0.00,3.00,0,282.24,296.06,0.0,0.0,0.000,1232448.0,1232448.0,20591,0,0,0,L,1122011218,1,121.78,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164228,306694.00
03/21/2019 06:30,2,0.000,ALERT,210.80,293.66,60.017,1553164204,"201051344000651","174011545737251",0.00,1.50,0,281.64,295.76,0.0,0.0,0.000,1225040.1,1225040.1,20572,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553164230,306695.00
03/21/2019 06:30,2,0.000,ALERT,211.03,296.96,60.022,1553164204,"201051344000594","174011545737251",0.00,3.00,0,282.84,298.77,0.0,0.0,0.000,1238694.4,1238694.4,44404,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553164232,306696.00
03/21/2019 06:30,2,0.000,ALERT,211.48,296.36,60.022,1553164204,"201051344000469","174011545737251",0.00,2.00,0,282.54,298.17,0.0,0.0,0.000,1217249.9,1217249.9,12698,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553164234,306697.00
03/21/2019 06:30,2,0.000,ALERT,210.80,294.56,60.022,1553164204,"201051344000585","174011545737251",0.00,3.00,0,281.94,296.36,0.0,0.0,0.000,1237870.6,1237870.6,20628,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164236,306698.00
03/21/2019 06:30,2,0.000,ALERT,211.93,296.06,59.985,1553164204,"201051344000853","174011545737251",0.00,2.50,0,283.44,298.47,0.0,0.0,0.000,1240562.2,1240562.2,12294,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164237,306699.00
03/21/2019 06:30,2,0.000,ALERT,211.03,294.86,60.022,1553164204,"201051344001145","174011545737251",0.00,2.50,0,282.54,296.96,0.0,0.0,0.000,1240746.3,1240746.3,20545,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553164239,306700.00
03/21/2019 06:30,2,0.000,ALERT,210.57,294.56,60.038,1553164204,"201051344000438","174011545737251",0.00,2.50,0,282.24,296.66,0.0,0.0,0.000,1233407.6,1233407.6,20584,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553164241,306701.00
03/21/2019 06:30,2,0.000,ALERT,210.35,294.56,60.017,1553164204,"201051344001135","174011545737251",0.00,2.50,0,282.24,296.66,0.0,0.0,0.000,1220447.1,1220447.1,20535,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164243,306702.00
03/21/2019 06:30,2,0.000,ALERT,211.48,296.36,60.006,1553164204,"201051344000983","174011545737251",0.00,3.00,0,283.74,298.47,0.0,0.0,0.000,1238786.5,1238786.5,12300,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164245,306703.00
03/21/2019 06:30,2,0.000,ALERT,210.57,293.96,60.022,1553164204,"201051344001203","174011545737251",0.00,2.50,0,281.94,297.87,0.0,0.0,0.000,1228062.1,1228062.1,20587,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164247,306704.00
03/21/2019 06:30,2,0.000,ALERT,210.57,294.86,60.028,1553164204,"201051344001230","174011545737251",0.00,3.00,0,282.54,296.66,0.0,0.0,0.000,1225220.7,1225220.7,20398,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164248,306705.00
03/21/2019 06:30,2,0.000,ALERT,210.35,294.56,60.028,1553164204,"201051344000646","174011545737251",0.00,2.50,0,281.64,296.06,0.0,0.0,0.000,1218255.2,1218255.2,20556,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164250,306706.00
03/21/2019 06:30,2,0.000,ALERT,211.70,296.06,60.017,1553164204,"201051344000867","174011545737251",0.00,3.30,0,282.84,298.47,0.0,0.0,0.000,1216295.5,1216295.5,44477,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164252,306707.00
03/21/2019 06:30,2,0.000,ALERT,212.16,296.06,60.028,1553164204,"201051344000633","174011545737251",0.00,2.50,0,281.33,297.87,0.0,0.0,0.000,1215065.2,1215065.2,44529,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164254,306708.00
03/21/2019 06:30,2,0.000,ALERT,210.35,294.56,60.043,1553164204,"201051344000955","174011545737251",0.00,3.00,0,282.24,296.06,0.0,0.0,0.000,1237836.7,1237836.7,20576,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164256,306709.00
03/21/2019 06:30,2,0.000,ALERT,211.70,295.46,60.028,1553164204,"201051344000648","174011545737251",0.00,2.00,0,282.84,298.17,0.0,0.0,0.000,1228904.8,1228904.8,44035,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164258,306710.00
03/21/2019 06:30,2,0.000,ALERT,211.93,296.36,60.012,1553164204,"201051344000645","174011545737251",0.00,3.30,0,283.14,298.17,0.0,0.0,0.000,1233531.0,1233531.0,43995,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164260,306711.00
03/21/2019 06:30,2,0.000,ALERT,211.48,296.96,60.033,1553164204,"201051344000569","174011545737251",0.00,3.00,0,283.74,299.07,0.0,0.0,0.000,1249506.7,1249506.7,12217,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553164261,306712.00
03/21/2019 06:30,2,0.000,ALERT,211.93,296.06,60.012,1553164204,"179051228000119","174011545737251",0.00,4.00,0,281.94,297.57,0.0,0.0,0.000,37016.0,37016.0,12294,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553164263,306713.00
03/21/2019 06:45,2,0.000,ALERT,211.25,296.66,60.006,1553165103,"201051344000579","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1249321.0,1249321.0,12669,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165106,306714.00
03/21/2019 06:45,2,0.000,ALERT,210.80,293.96,59.969,1553165103,"201051344001025","174011545737251",0.00,2.00,0,292.16,296.96,0.0,0.0,0.000,1231810.1,1231810.1,20589,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165108,306715.00
03/21/2019 06:45,2,0.000,ALERT,211.03,294.86,60.001,1553165103,"201051344001093","174011545737251",0.00,3.70,0,292.76,296.66,0.0,0.0,0.000,1215981.6,1215981.6,20609,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165109,306716.00
03/21/2019 06:45,2,0.000,ALERT,211.25,296.36,60.012,1553165103,"201051344000458","174011545737251",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,1232642.6,1232642.6,12408,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165111,306717.00
03/21/2019 06:45,2,0.000,ALERT,210.57,295.16,60.028,1553165103,"201051344000890","174011545737251",0.00,3.30,0,292.76,297.26,0.0,0.0,0.000,1230513.6,1230513.6,20538,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165113,306718.00
03/21/2019 06:45,2,0.000,ALERT,211.03,296.06,59.975,1553165103,"201051344000988","174011545737251",0.00,3.00,0,291.25,297.87,0.0,0.0,0.000,955212.3,955212.3,12758,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165115,306719.00
