ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 06:45,2,0.000,ALERT,211.25,295.76,60.006,1553165103,"201051344000582","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1209953.2,1209953.2,20510,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165117,306720.00
03/21/2019 06:45,2,0.000,ALERT,211.25,296.66,59.959,1553165103,"201051344000868","174011545737251",0.00,2.00,0,294.26,298.77,0.0,0.0,0.000,1217709.2,1217709.2,44458,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165118,306721.00
03/21/2019 06:45,2,0.000,ALERT,211.70,296.96,60.001,1553165103,"201051344000576","174011545737251",0.00,2.50,0,293.96,298.47,0.0,0.0,0.000,1235938.1,1235938.1,16494,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165120,306722.00
03/21/2019 06:45,2,0.000,ALERT,211.25,296.06,60.001,1553165103,"201051344001158","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1213093.1,1213093.1,12716,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165122,306723.00
03/21/2019 06:45,2,0.000,ALERT,210.80,294.26,60.001,1553165103,"201051344000917","174011545737251",0.00,3.70,0,291.25,296.06,0.0,0.0,0.000,1227910.8,1227910.8,20384,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165124,306724.00
03/21/2019 06:45,2,0.000,ALERT,211.03,294.26,60.006,1553165103,"201051344000417","174011545737251",0.00,3.00,0,291.85,296.06,0.0,0.0,0.000,990336.3,990336.3,20606,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165126,306725.00
03/21/2019 06:45,2,0.000,ALERT,211.03,294.56,60.001,1553165103,"201051344000685","174011545737251",0.00,3.00,0,292.16,296.66,0.0,0.0,0.000,1232448.0,1232448.0,20593,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165128,306726.00
03/21/2019 06:45,2,0.000,ALERT,210.80,293.66,59.996,1553165103,"201051344000651","174011545737251",0.00,1.50,0,291.85,295.76,0.0,0.0,0.000,1225040.1,1225040.1,20574,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165129,306727.00
03/21/2019 06:45,2,0.000,ALERT,211.03,296.96,60.001,1553165103,"201051344000594","174011545737251",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,1238694.4,1238694.4,44406,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165131,306728.00
03/21/2019 06:45,2,0.000,ALERT,211.25,296.36,59.990,1553165103,"201051344000469","174011545737251",0.00,2.00,0,292.76,297.87,0.0,0.0,0.000,1217249.9,1217249.9,12700,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165133,306729.00
03/21/2019 06:45,2,0.000,ALERT,210.80,294.56,59.996,1553165103,"201051344000585","174011545737251",0.00,3.00,0,291.85,296.66,0.0,0.0,0.000,1237870.6,1237870.6,20630,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165135,306730.00
03/21/2019 06:45,2,0.000,ALERT,211.70,296.06,60.001,1553165103,"201051344000853","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1240562.2,1240562.2,12296,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165137,306731.00
03/21/2019 06:45,2,0.000,ALERT,210.80,294.56,59.996,1553165103,"201051344001145","174011545737251",0.00,3.00,0,292.76,296.96,0.0,0.0,0.000,1240746.3,1240746.3,20547,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165138,306732.00
03/21/2019 06:45,2,0.000,ALERT,210.80,294.56,60.006,1553165103,"201051344000438","174011545737251",0.00,2.50,0,292.76,296.66,0.0,0.0,0.000,1233407.6,1233407.6,20586,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165140,306733.00
03/21/2019 06:45,2,0.000,ALERT,210.35,294.56,59.990,1553165103,"201051344001135","174011545737251",0.00,2.50,0,292.46,296.96,0.0,0.0,0.000,1220447.1,1220447.1,20537,0,0,0,L,1122011218,1,120.65,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165142,306734.00
03/21/2019 06:45,2,0.000,ALERT,211.03,296.36,60.001,1553165103,"201051344000983","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1238786.5,1238786.5,12302,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165144,306735.00
03/21/2019 06:45,2,0.000,ALERT,210.80,293.96,59.985,1553165103,"201051344001203","174011545737251",0.00,2.50,0,292.46,297.87,0.0,0.0,0.000,1228062.1,1228062.1,20589,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165146,306736.00
03/21/2019 06:45,2,0.000,ALERT,210.57,294.56,59.990,1553165103,"201051344001230","174011545737251",0.00,3.00,0,292.76,296.96,0.0,0.0,0.000,1225220.7,1225220.7,20400,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165148,306737.00
03/21/2019 06:45,2,0.000,ALERT,210.35,294.56,59.996,1553165103,"201051344000646","174011545737251",0.00,2.50,0,291.85,296.36,0.0,0.0,0.000,1218255.2,1218255.2,20558,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165149,306738.00
03/21/2019 06:45,2,0.000,ALERT,211.48,295.76,60.001,1553165103,"201051344000867","174011545737251",0.00,3.30,0,293.06,298.47,0.0,0.0,0.000,1216295.5,1216295.5,44479,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165151,306739.00
03/21/2019 06:45,2,0.000,ALERT,211.70,295.76,59.996,1553165103,"201051344000633","174011545737251",0.00,2.50,0,291.85,297.57,0.0,0.0,0.000,1215065.2,1215065.2,44531,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165153,306740.00
03/21/2019 06:45,2,0.000,ALERT,210.35,294.56,59.990,1553165103,"201051344000955","174011545737251",0.00,3.00,0,292.46,296.66,0.0,0.0,0.000,1237836.7,1237836.7,20578,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165155,306741.00
03/21/2019 06:45,2,0.000,ALERT,211.25,295.46,59.990,1553165103,"201051344000648","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,1228904.8,1228904.8,44037,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165157,306742.00
03/21/2019 06:45,2,0.000,ALERT,211.48,296.06,60.001,1553165103,"201051344000645","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1233531.0,1233531.0,43997,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553165159,306743.00
03/21/2019 06:45,2,0.000,ALERT,211.25,296.66,60.012,1553165103,"201051344000569","174011545737251",0.00,3.00,0,294.56,299.07,0.0,0.0,0.000,1249506.7,1249506.7,12219,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553165161,306744.00
03/21/2019 06:45,2,0.000,ALERT,211.48,295.76,59.985,1553165103,"179051228000119","174011545737251",0.00,4.00,0,292.16,297.57,0.0,0.0,0.000,37016.0,37016.0,12296,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553165163,306745.00
03/21/2019 07:00,2,0.000,ALERT,210.80,296.36,60.028,1553166004,"201051344000579","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1249321.0,1249321.0,12671,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166006,306746.00
03/21/2019 07:00,2,0.000,ALERT,210.12,293.36,60.012,1553166004,"201051344001025","174011545737251",0.00,2.00,0,292.16,296.96,0.0,0.0,0.000,1231810.1,1231810.1,20591,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166008,306747.00
03/21/2019 07:00,2,0.000,ALERT,210.35,293.96,60.033,1553166004,"201051344001093","174011545737251",0.00,3.70,0,292.46,296.36,0.0,0.0,0.000,1215981.6,1215981.6,20611,0,0,0,L,1122011218,1,120.65,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166010,306748.00
03/21/2019 07:00,2,0.000,ALERT,210.80,295.76,60.022,1553166004,"201051344000458","174011545737251",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,1232642.6,1232642.6,12410,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166011,306749.00
03/21/2019 07:00,2,0.000,ALERT,210.12,294.26,60.033,1553166004,"201051344000890","174011545737251",0.00,3.30,0,293.06,297.26,0.0,0.0,0.000,1230513.6,1230513.6,20540,0,0,0,L,1122011218,1,120.88,119.75,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166013,306750.00
03/21/2019 07:00,2,0.000,ALERT,210.57,295.46,60.028,1553166004,"201051344000988","174011545737251",0.00,3.00,0,291.55,297.57,0.0,0.0,0.000,955212.3,955212.3,12760,0,0,0,L,1122011218,1,119.97,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166015,306751.00
03/21/2019 07:00,2,0.000,ALERT,210.57,294.86,60.070,1553166004,"201051344000582","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1209953.2,1209953.2,20512,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166017,306752.00
03/21/2019 07:00,2,0.000,ALERT,210.80,296.36,60.054,1553166004,"201051344000868","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1217709.2,1217709.2,44460,0,0,0,L,1122011218,1,119.97,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166019,306753.00
03/21/2019 07:00,2,0.000,ALERT,211.25,296.36,60.028,1553166004,"201051344000576","174011545737251",0.00,2.50,0,294.26,298.47,0.0,0.0,0.000,1235938.1,1235938.1,16496,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166021,306754.00
03/21/2019 07:00,2,0.000,ALERT,211.03,295.76,60.049,1553166004,"201051344001158","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1213093.1,1213093.1,12718,0,0,0,L,1122011218,1,119.97,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166022,306755.00
03/21/2019 07:00,2,0.000,ALERT,210.35,293.36,60.017,1553166004,"201051344000917","174011545737251",0.00,3.70,0,291.25,295.76,0.0,0.0,0.000,1227910.8,1227910.8,20386,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166024,306756.00
03/21/2019 07:00,2,0.000,ALERT,210.35,293.36,60.070,1553166004,"201051344000417","174011545737251",0.00,3.00,0,291.85,296.06,0.0,0.0,0.000,990336.3,990336.3,20608,0,0,0,L,1122011218,1,120.42,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166026,306757.00
03/21/2019 07:00,2,0.000,ALERT,210.35,293.96,60.022,1553166004,"201051344000685","174011545737251",0.00,3.00,0,292.46,296.36,0.0,0.0,0.000,1232448.0,1232448.0,20595,0,0,0,L,1122011218,1,121.33,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166028,306758.00
03/21/2019 07:00,2,0.000,ALERT,210.35,293.36,59.990,1553166004,"201051344000651","174011545737251",0.00,1.50,0,291.85,295.76,0.0,0.0,0.000,1225040.1,1225040.1,20576,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166030,306759.00
03/21/2019 07:00,2,0.000,ALERT,210.57,296.36,60.022,1553166004,"201051344000594","174011545737251",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,1238694.4,1238694.4,44408,0,0,0,L,1122011218,1,119.97,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166032,306760.00
03/21/2019 07:00,2,0.000,ALERT,211.03,295.76,60.033,1553166004,"201051344000469","174011545737251",0.00,2.00,0,293.06,297.87,0.0,0.0,0.000,1217249.9,1217249.9,12702,0,0,0,L,1122011218,1,119.75,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166034,306761.00
03/21/2019 07:00,2,0.000,ALERT,210.35,294.26,60.028,1553166004,"201051344000585","174011545737251",0.00,3.00,0,292.16,296.66,0.0,0.0,0.000,1237870.6,1237870.6,20632,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166036,306762.00
03/21/2019 07:00,2,0.000,ALERT,211.48,295.46,59.990,1553166004,"201051344000853","174011545737251",0.00,2.50,0,293.66,298.17,0.0,0.0,0.000,1240562.2,1240562.2,12298,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166037,306763.00
03/21/2019 07:00,2,0.000,ALERT,210.57,294.56,60.059,1553166004,"201051344001145","174011545737251",0.00,3.00,0,292.76,296.96,0.0,0.0,0.000,1240746.3,1240746.3,20549,0,0,0,L,1122011218,1,120.88,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166039,306764.00
03/21/2019 07:00,2,0.000,ALERT,210.35,294.26,60.028,1553166004,"201051344000438","174011545737251",0.00,2.50,0,292.76,296.66,0.0,0.0,0.000,1233407.6,1233407.6,20588,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166041,306765.00
03/21/2019 07:00,2,0.000,ALERT,209.90,294.26,59.980,1553166004,"201051344001135","174011545737251",0.00,2.50,0,292.46,296.96,0.0,0.0,0.000,1220447.1,1220447.1,20539,0,0,0,L,1122011218,1,120.65,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166043,306766.00
03/21/2019 07:00,2,0.000,ALERT,210.80,295.46,60.022,1553166004,"201051344000983","174011545737251",0.00,3.00,0,293.96,298.47,0.0,0.0,0.000,1238786.5,1238786.5,12304,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166045,306767.00
03/21/2019 07:00,2,0.000,ALERT,210.35,293.36,60.022,1553166004,"201051344001203","174011545737251",0.00,2.50,0,291.85,297.87,0.0,0.0,0.000,1228062.1,1228062.1,20591,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166047,306768.00
03/21/2019 07:00,2,0.000,ALERT,209.90,293.66,60.017,1553166004,"201051344001230","174011545737251",0.00,3.00,0,292.76,296.66,0.0,0.0,0.000,1225220.7,1225220.7,20402,0,0,0,L,1122011218,1,120.65,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166049,306769.00
03/21/2019 07:00,2,0.000,ALERT,209.44,292.76,60.017,1553166004,"201051344000646","174011545737251",0.00,2.50,0,291.55,296.36,0.0,0.0,0.000,1218255.2,1218255.2,20560,0,0,0,L,1122011218,1,120.42,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166050,306770.00
03/21/2019 07:00,2,0.000,ALERT,210.35,293.66,60.022,1553166004,"201051344000867","174011545737251",0.00,3.30,0,293.06,298.17,0.0,0.0,0.000,1216295.5,1216295.5,44481,0,0,0,L,1122011218,1,119.97,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166052,306771.00
03/21/2019 07:00,2,0.000,ALERT,210.57,293.66,60.043,1553166004,"201051344000633","174011545737251",0.00,2.50,0,291.85,297.57,0.0,0.0,0.000,1215065.2,1215065.2,44533,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166054,306772.00
03/21/2019 07:00,2,0.000,ALERT,209.22,292.76,60.017,1553166004,"201051344000955","174011545737251",0.00,3.00,0,291.85,296.36,0.0,0.0,0.000,1237836.7,1237836.7,20580,0,0,0,L,1122011218,1,119.75,119.97,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166056,306773.00
03/21/2019 07:00,2,0.000,ALERT,210.12,293.36,60.017,1553166004,"201051344000648","174011545737251",0.00,2.00,0,292.76,297.87,0.0,0.0,0.000,1228904.8,1228904.8,44039,0,0,0,L,1122011218,1,119.30,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166058,306774.00
03/21/2019 07:00,2,0.000,ALERT,210.57,293.96,60.022,1553166004,"201051344000645","174011545737251",0.00,3.30,0,293.66,297.87,0.0,0.0,0.000,1233531.0,1233531.0,43999,0,0,0,L,1122011218,1,120.20,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166060,306775.00
03/21/2019 07:00,2,0.000,ALERT,210.12,294.86,60.017,1553166004,"201051344000569","174011545737251",0.00,2.50,0,294.26,299.07,0.0,0.0,0.000,1249506.7,1249506.7,12221,0,0,0,L,1122011218,1,119.30,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166062,306776.00
03/21/2019 07:00,2,0.000,ALERT,210.35,293.66,60.054,1553166004,"179051228000119","174011545737251",0.00,4.50,0,291.85,297.57,0.0,0.0,0.000,37016.0,37016.0,12298,0,0,0,L,46974696,1,119.75,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553166064,306777.00
03/21/2019 07:15,2,0.000,ALERT,211.48,297.26,60.001,1553166904,"201051344000579","174011545737251",0.00,3.00,0,294.26,298.77,0.0,0.0,0.000,1249321.0,1249321.0,12673,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166906,306778.00
03/21/2019 07:15,2,0.000,ALERT,211.25,294.86,60.001,1553166904,"201051344001025","174011545737251",0.00,2.00,0,291.55,298.17,0.0,0.0,0.000,1231810.1,1231810.1,20593,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166908,306779.00
03/21/2019 07:15,2,0.000,ALERT,211.48,295.46,60.049,1553166904,"201051344001093","174011545737251",0.00,3.70,0,291.85,297.26,0.0,0.0,0.000,1215981.6,1215981.6,20613,0,0,0,L,1122011218,1,121.33,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166910,306780.00
03/21/2019 07:15,2,0.000,ALERT,211.48,296.66,60.001,1553166904,"201051344000458","174011545737251",0.00,3.70,0,293.36,298.77,0.0,0.0,0.000,1232642.6,1232642.6,12412,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166912,306781.00
03/21/2019 07:15,2,0.000,ALERT,211.25,295.46,60.001,1553166904,"201051344000890","174011545737251",0.00,3.30,0,292.46,299.07,0.0,0.0,0.000,1230513.6,1230513.6,20542,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166913,306782.00
03/21/2019 07:15,2,0.000,ALERT,211.48,296.36,60.049,1553166904,"201051344000988","174011545737251",0.00,3.00,0,290.95,297.87,0.0,0.0,0.000,955212.3,955212.3,12762,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166915,306783.00
03/21/2019 07:15,2,0.000,ALERT,211.93,296.06,60.001,1553166904,"201051344000582","174011545737251",0.00,2.00,0,292.76,298.17,0.0,0.0,0.000,1209953.2,1209953.2,20514,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166917,306784.00
03/21/2019 07:15,2,0.000,ALERT,211.48,296.96,60.001,1553166904,"201051344000868","174011545737251",0.00,2.50,0,293.96,299.07,0.0,0.0,0.000,1217709.2,1217709.2,44462,0,0,0,L,1122011218,1,120.42,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166919,306785.00
03/21/2019 07:15,2,0.000,ALERT,211.93,296.96,60.012,1553166904,"201051344000576","174011545737251",0.00,2.50,0,293.66,298.47,0.0,0.0,0.000,1235938.1,1235938.1,16498,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166921,306786.00
03/21/2019 07:15,2,0.000,ALERT,211.48,296.06,60.006,1553166904,"201051344001158","174011545737251",0.00,2.00,0,293.06,298.17,0.0,0.0,0.000,1213093.1,1213093.1,12720,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166922,306787.00
03/21/2019 07:15,2,0.000,ALERT,211.48,294.56,59.996,1553166904,"201051344000917","174011545737251",0.00,3.70,0,290.65,296.66,0.0,0.0,0.000,1227910.8,1227910.8,20388,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166924,306788.00
03/21/2019 07:15,2,0.000,ALERT,211.48,294.26,60.012,1553166904,"201051344000417","174011545737251",0.00,3.00,0,291.25,297.26,0.0,0.0,0.000,990336.3,990336.3,20610,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166926,306789.00
03/21/2019 07:15,2,0.000,ALERT,211.48,294.56,60.006,1553166904,"201051344000685","174011545737251",0.00,3.00,0,291.85,297.87,0.0,0.0,0.000,1232448.0,1232448.0,20597,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166928,306790.00
03/21/2019 07:15,2,0.000,ALERT,211.25,293.96,60.006,1553166904,"201051344000651","174011545737251",0.00,1.50,0,291.25,297.26,0.0,0.0,0.000,1225040.1,1225040.1,20578,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166931,306791.00
03/21/2019 07:15,2,0.000,ALERT,211.25,296.66,60.001,1553166904,"201051344000594","174011545737251",0.00,3.00,0,293.06,298.77,0.0,0.0,0.000,1238694.4,1238694.4,44410,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166932,306792.00
03/21/2019 07:15,2,0.000,ALERT,211.70,296.06,60.012,1553166904,"201051344000469","174011545737251",0.00,2.00,0,292.46,298.17,0.0,0.0,0.000,1217249.9,1217249.9,12704,0,0,0,L,1122011218,1,120.20,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166934,306793.00
03/21/2019 07:15,2,0.000,ALERT,211.48,295.16,60.001,1553166904,"201051344000585","174011545737251",0.00,3.00,0,291.55,297.26,0.0,0.0,0.000,1237870.6,1237870.6,20634,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166936,306794.00
03/21/2019 07:15,2,0.000,ALERT,212.16,296.06,59.959,1553166904,"201051344000853","174011545737251",0.00,2.50,0,293.06,298.17,0.0,0.0,0.000,1240562.2,1240562.2,12300,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166938,306795.00
03/21/2019 07:15,2,0.000,ALERT,211.48,294.86,59.975,1553166904,"201051344001145","174011545737251",0.00,2.50,0,292.46,298.77,0.0,0.0,0.000,1240746.3,1240746.3,20551,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166940,306796.00
03/21/2019 07:15,2,0.000,ALERT,211.48,294.86,60.001,1553166904,"201051344000438","174011545737251",0.00,2.50,0,292.16,298.17,0.0,0.0,0.000,1233407.6,1233407.6,20590,0,0,0,L,1122011218,1,121.55,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166942,306797.00
03/21/2019 07:15,2,0.000,ALERT,211.03,294.86,60.006,1553166904,"201051344001135","174011545737251",0.00,2.50,0,291.85,298.17,0.0,0.0,0.000,1220447.1,1220447.1,20541,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166943,306798.00
03/21/2019 07:15,2,0.000,ALERT,211.48,296.06,60.001,1553166904,"201051344000983","174011545737251",0.00,3.00,0,293.36,298.47,0.0,0.0,0.000,1238786.5,1238786.5,12306,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166945,306799.00
03/21/2019 07:15,2,0.000,ALERT,211.25,294.56,60.012,1553166904,"201051344001203","174011545737251",0.00,2.50,0,291.25,299.37,0.0,0.0,0.000,1228062.1,1228062.1,20593,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166947,306800.00
03/21/2019 07:15,2,0.000,ALERT,211.25,295.16,60.022,1553166904,"201051344001230","174011545737251",0.00,3.00,0,291.55,297.87,0.0,0.0,0.000,1225220.7,1225220.7,20404,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166949,306801.00
03/21/2019 07:15,2,0.000,ALERT,211.03,294.56,60.001,1553166904,"201051344000646","174011545737251",0.00,2.50,0,290.35,297.26,0.0,0.0,0.000,1218255.2,1218255.2,20562,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166951,306802.00
03/21/2019 07:15,2,0.000,ALERT,211.93,295.76,60.006,1553166904,"201051344000867","174011545737251",0.00,3.30,0,290.95,298.47,0.0,0.0,0.000,1216295.5,1216295.5,44483,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166952,306803.00
03/21/2019 07:15,2,0.000,ALERT,212.16,296.06,60.006,1553166904,"201051344000633","174011545737251",0.00,2.50,0,290.05,297.87,0.0,0.0,0.000,1215065.2,1215065.2,44535,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166954,306804.00
03/21/2019 07:15,2,0.000,ALERT,210.80,295.16,60.001,1553166904,"201051344000955","174011545737251",0.00,3.00,0,290.95,297.57,0.0,0.0,0.000,1237836.7,1237836.7,20582,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166956,306805.00
03/21/2019 07:15,2,0.000,ALERT,211.48,295.46,60.001,1553166904,"201051344000648","174011545737251",0.00,2.00,0,291.25,297.87,0.0,0.0,0.000,1228904.8,1228904.8,44041,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166958,306806.00
03/21/2019 07:15,2,0.000,ALERT,211.93,296.36,60.001,1553166904,"201051344000645","174011545737251",0.00,3.00,0,291.85,298.17,0.0,0.0,0.000,1233531.0,1233531.0,44001,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553166960,306807.00
03/21/2019 07:15,2,0.000,ALERT,211.70,297.26,60.006,1553166904,"201051344000569","174011545737251",0.00,2.50,0,292.46,299.07,0.0,0.0,0.000,1249506.7,1249506.7,12223,0,0,0,L,1122011218,1,120.20,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553166962,306808.00
03/21/2019 07:15,2,0.000,ALERT,212.16,296.06,59.996,1553166904,"179051228000119","174011545737251",0.00,4.50,0,290.05,297.87,0.0,0.0,0.000,37016.0,37016.0,12300,0,0,0,L,46974696,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553166964,306809.00
03/21/2019 07:30,2,0.000,ALERT,211.48,296.66,59.953,1553167805,"201051344000579","174011545737251",0.00,3.00,0,295.16,298.77,0.0,0.0,0.000,1249321.0,1249321.0,12675,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167807,306810.00
03/21/2019 07:30,2,0.000,ALERT,210.80,293.96,60.006,1553167805,"201051344001025","174011545737251",0.00,2.00,0,292.76,297.57,0.0,0.0,0.000,1231810.1,1231810.1,20595,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167809,306811.00
03/21/2019 07:30,2,0.000,ALERT,211.03,294.56,59.996,1553167805,"201051344001093","174011545737251",0.00,3.70,0,293.06,296.66,0.0,0.0,0.000,1215981.6,1215981.6,20615,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167810,306812.00
03/21/2019 07:30,2,0.000,ALERT,211.48,295.76,60.001,1553167805,"201051344000458","174011545737251",0.00,3.70,0,293.96,298.77,0.0,0.0,0.000,1232642.6,1232642.6,12414,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167812,306813.00
03/21/2019 07:30,2,0.000,ALERT,210.57,294.56,59.996,1553167805,"201051344000890","174011545737251",0.00,3.30,0,293.66,298.17,0.0,0.0,0.000,1230513.6,1230513.6,20544,0,0,0,L,1122011218,1,121.10,120.20,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167814,306814.00
03/21/2019 07:30,2,0.000,ALERT,211.25,295.46,59.990,1553167805,"201051344000988","174011545737251",0.00,3.00,0,291.25,297.57,0.0,0.0,0.000,955212.3,955212.3,12764,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167816,306815.00
03/21/2019 07:30,2,0.000,ALERT,211.48,295.46,59.990,1553167805,"201051344000582","174011545737251",0.00,2.00,0,293.96,297.57,0.0,0.0,0.000,1209953.2,1209953.2,20516,0,0,0,L,1122011218,1,121.10,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167818,306816.00
03/21/2019 07:30,2,0.000,ALERT,211.25,296.36,59.980,1553167805,"201051344000868","174011545737251",0.00,2.50,0,294.26,298.77,0.0,0.0,0.000,1217709.2,1217709.2,44464,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167820,306817.00
03/21/2019 07:30,2,0.000,ALERT,211.70,296.36,59.985,1553167805,"201051344000576","174011545737251",0.00,2.50,0,293.96,298.17,0.0,0.0,0.000,1235938.1,1235938.1,16500,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167821,306818.00
03/21/2019 07:30,2,0.000,ALERT,211.48,296.06,59.996,1553167805,"201051344001158","174011545737251",0.00,2.00,0,293.36,297.57,0.0,0.0,0.000,1213093.1,1213093.1,12722,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167823,306819.00
03/21/2019 07:30,2,0.000,ALERT,211.03,293.96,59.990,1553167805,"201051344000917","174011545737251",0.00,3.70,0,291.55,296.06,0.0,0.0,0.000,1227910.8,1227910.8,20390,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167825,306820.00
03/21/2019 07:30,2,0.000,ALERT,211.03,293.96,59.990,1553167805,"201051344000417","174011545737251",0.00,3.00,0,292.16,296.06,0.0,0.0,0.000,990336.3,990336.3,20612,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167827,306821.00
03/21/2019 07:30,2,0.000,ALERT,211.25,294.56,60.028,1553167805,"201051344000685","174011545737251",0.00,3.00,0,292.76,296.36,0.0,0.0,0.000,1232448.0,1232448.0,20599,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167829,306822.00
03/21/2019 07:30,2,0.000,ALERT,210.80,293.36,59.990,1553167805,"201051344000651","174011545737251",0.00,1.50,0,292.16,296.06,0.0,0.0,0.000,1225040.1,1225040.1,20580,0,0,0,L,1122011218,1,121.33,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167831,306823.00
03/21/2019 07:30,2,0.000,ALERT,211.03,296.36,59.922,1553167805,"201051344000594","174011545737251",0.00,2.50,0,293.36,298.17,0.0,0.0,0.000,1238694.4,1238694.4,44412,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167832,306824.00
03/21/2019 07:30,2,0.000,ALERT,211.48,295.76,60.001,1553167805,"201051344000469","174011545737251",0.00,2.00,0,292.76,297.57,0.0,0.0,0.000,1217249.9,1217249.9,12706,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167834,306825.00
03/21/2019 07:30,2,0.000,ALERT,211.03,294.26,59.990,1553167805,"201051344000585","174011545737251",0.00,3.00,0,292.76,296.66,0.0,0.0,0.000,1237870.6,1237870.6,20636,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167836,306826.00
03/21/2019 07:30,2,0.000,ALERT,211.93,295.76,59.985,1553167805,"201051344000853","174011545737251",0.00,2.50,0,293.66,297.87,0.0,0.0,0.000,1240562.2,1240562.2,12302,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167838,306827.00
03/21/2019 07:30,2,0.000,ALERT,211.25,294.56,59.964,1553167805,"201051344001145","174011545737251",0.00,3.00,0,293.36,297.26,0.0,0.0,0.000,1240746.3,1240746.3,20553,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167840,306828.00
03/21/2019 07:30,2,0.000,ALERT,211.03,294.26,59.990,1553167805,"201051344000438","174011545737251",0.00,2.50,0,292.76,296.96,0.0,0.0,0.000,1233407.6,1233407.6,20592,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167841,306829.00
03/21/2019 07:30,2,0.000,ALERT,210.80,294.56,59.996,1553167805,"201051344001135","174011545737251",0.00,2.50,0,292.76,297.26,0.0,0.0,0.000,1220447.1,1220447.1,20543,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167843,306830.00
03/21/2019 07:30,2,0.000,ALERT,211.03,295.76,59.990,1553167805,"201051344000983","174011545737251",0.00,3.00,0,293.96,298.17,0.0,0.0,0.000,1238786.5,1238786.5,12308,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167845,306831.00
03/21/2019 07:30,2,0.000,ALERT,211.03,293.96,60.001,1553167805,"201051344001203","174011545737251",0.00,2.50,0,292.76,298.17,0.0,0.0,0.000,1228062.1,1228062.1,20595,0,0,0,L,1122011218,1,121.33,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167847,306832.00
03/21/2019 07:30,2,0.000,ALERT,210.80,294.56,59.990,1553167805,"201051344001230","174011545737251",0.00,3.00,0,293.06,296.66,0.0,0.0,0.000,1225220.7,1225220.7,20406,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167849,306833.00
03/21/2019 07:30,2,0.000,ALERT,210.57,293.96,59.985,1553167805,"201051344000646","174011545737251",0.00,2.50,0,291.85,296.36,0.0,0.0,0.000,1218255.2,1218255.2,20564,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167851,306834.00
03/21/2019 07:30,2,0.000,ALERT,211.48,295.16,59.996,1553167805,"201051344000867","174011545737251",0.00,3.30,0,293.36,298.17,0.0,0.0,0.000,1216295.5,1216295.5,44485,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167853,306835.00
03/21/2019 07:30,2,0.000,ALERT,211.93,295.46,59.996,1553167805,"201051344000633","174011545737251",0.00,2.50,0,292.16,297.57,0.0,0.0,0.000,1215065.2,1215065.2,44537,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167854,306836.00
03/21/2019 07:30,2,0.000,ALERT,210.57,294.56,59.969,1553167805,"201051344000955","174011545737251",0.00,3.00,0,293.06,296.36,0.0,0.0,0.000,1237836.7,1237836.7,20584,0,0,0,L,1122011218,1,120.42,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167856,306837.00
03/21/2019 07:30,2,0.000,ALERT,211.25,294.86,59.943,1553167805,"201051344000648","174011545737251",0.00,2.00,0,293.36,297.87,0.0,0.0,0.000,1228904.8,1228904.8,44043,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167858,306838.00
03/21/2019 07:30,2,0.000,ALERT,211.70,295.46,59.990,1553167805,"201051344000645","174011545737251",0.00,3.30,0,293.96,297.87,0.0,0.0,0.000,1233531.0,1233531.0,44003,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553167860,306839.00
03/21/2019 07:30,2,0.000,ALERT,211.25,296.36,59.975,1553167805,"201051344000569","174011545737251",0.00,3.00,0,294.86,298.77,0.0,0.0,0.000,1249506.7,1249506.7,12225,0,0,0,L,1122011218,1,120.20,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553167862,306840.00
03/21/2019 07:30,2,0.000,ALERT,211.48,295.16,59.975,1553167805,"179051228000119","174011545737251",0.00,4.00,0,292.16,297.26,0.0,0.0,0.000,37016.0,37016.0,12302,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553167864,306841.00
03/21/2019 07:45,2,0.000,ALERT,211.25,296.36,60.022,1553168704,"201051344000579","174011545737251",0.00,3.00,0,294.26,298.17,0.0,0.0,0.000,1249321.0,1249321.0,12677,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168706,306842.00
03/21/2019 07:45,2,0.000,ALERT,210.80,294.26,60.033,1553168704,"201051344001025","174011545737251",0.00,2.00,0,292.16,296.96,0.0,0.0,0.000,1231810.1,1231810.1,20597,0,0,0,L,1122011218,1,120.65,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553168708,306843.00
03/21/2019 07:45,2,0.000,ALERT,211.03,294.86,60.022,1553168704,"201051344001093","174011545737251",0.00,3.70,0,292.46,296.36,0.0,0.0,0.000,1215981.6,1215981.6,20617,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168709,306844.00
03/21/2019 07:45,2,0.000,ALERT,211.03,295.76,60.022,1553168704,"201051344000458","174011545737251",0.00,4.00,0,293.66,298.47,0.0,0.0,0.000,1232642.6,1232642.6,12416,0,0,0,L,1122011218,1,120.42,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168711,306845.00
03/21/2019 07:45,2,0.000,ALERT,211.03,295.16,60.033,1553168704,"201051344000890","174011545737251",0.00,3.30,0,291.85,297.26,0.0,0.0,0.000,1230513.6,1230513.6,20546,0,0,0,L,1122011218,1,121.10,120.42,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168713,306846.00
03/21/2019 07:45,2,0.000,ALERT,211.03,295.46,60.028,1553168704,"201051344000988","174011545737251",0.00,3.00,0,290.95,296.96,0.0,0.0,0.000,955212.3,955212.3,12766,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168715,306847.00
03/21/2019 07:45,2,0.000,ALERT,211.48,295.76,60.022,1553168704,"201051344000582","174011545737251",0.00,2.00,0,293.36,297.26,0.0,0.0,0.000,1209953.2,1209953.2,20518,0,0,0,L,1122011218,1,121.10,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168717,306848.00
03/21/2019 07:45,2,0.000,ALERT,211.03,296.66,60.017,1553168704,"201051344000868","174011545737251",0.00,2.00,0,294.26,298.47,0.0,0.0,0.000,1217709.2,1217709.2,44466,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168719,306849.00
03/21/2019 07:45,2,0.000,ALERT,211.70,296.66,60.022,1553168704,"201051344000576","174011545737251",0.00,2.50,0,293.96,297.87,0.0,0.0,0.000,1235938.1,1235938.1,16502,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168720,306850.00
03/21/2019 07:45,2,0.000,ALERT,211.25,295.76,60.017,1553168704,"201051344001158","174011545737251",0.00,2.00,0,293.66,297.26,0.0,0.0,0.000,1213093.1,1213093.1,12724,0,0,0,L,1122011218,1,120.20,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168722,306851.00
03/21/2019 07:45,2,0.000,ALERT,211.25,294.26,60.012,1553168704,"201051344000917","174011545737251",0.00,3.70,0,290.95,295.76,0.0,0.0,0.000,1227910.8,1227910.8,20392,0,0,0,L,1122011218,1,120.88,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553168724,306852.00
03/21/2019 07:45,2,0.000,ALERT,211.25,294.26,60.012,1553168704,"201051344000417","174011545737251",0.00,3.00,0,291.85,295.76,0.0,0.0,0.000,990336.3,990336.3,20614,0,0,0,L,1122011218,1,120.88,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168726,306853.00
03/21/2019 07:45,2,0.000,ALERT,211.25,294.86,60.006,1553168704,"201051344000685","174011545737251",0.00,3.00,0,292.16,296.36,0.0,0.0,0.000,1232448.0,1232448.0,20601,0,0,0,L,1122011218,1,121.78,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168728,306854.00
03/21/2019 07:45,2,0.000,ALERT,211.25,294.26,60.022,1553168704,"201051344000651","174011545737251",0.00,1.50,0,291.85,295.76,0.0,0.0,0.000,1225040.1,1225040.1,20582,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168729,306855.00
03/21/2019 07:45,2,0.000,ALERT,211.03,296.36,60.017,1553168704,"201051344000594","174011545737251",0.00,3.00,0,293.06,297.87,0.0,0.0,0.000,1238694.4,1238694.4,44414,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553168731,306856.00
03/21/2019 07:45,2,0.000,ALERT,211.25,295.76,60.012,1553168704,"201051344000469","174011545737251",0.00,2.00,0,292.46,297.26,0.0,0.0,0.000,1217249.9,1217249.9,12708,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168733,306857.00
03/21/2019 07:45,2,0.000,ALERT,211.25,295.16,60.028,1553168704,"201051344000585","174011545737251",0.00,3.00,0,291.85,296.36,0.0,0.0,0.000,1237870.6,1237870.6,20638,0,0,0,L,1122011218,1,120.65,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168735,306858.00
03/21/2019 07:45,2,0.000,ALERT,211.70,295.76,59.985,1553168704,"201051344000853","174011545737251",0.00,2.50,0,293.96,297.57,0.0,0.0,0.000,1240562.2,1240562.2,12304,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168737,306859.00
03/21/2019 07:45,2,0.000,ALERT,211.25,295.16,60.022,1553168704,"201051344001145","174011545737251",0.00,3.00,0,292.76,296.96,0.0,0.0,0.000,1240746.3,1240746.3,20555,0,0,0,L,1122011218,1,121.10,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168739,306860.00
03/21/2019 07:45,2,0.000,ALERT,211.25,294.86,60.012,1553168704,"201051344000438","174011545737251",0.00,2.50,0,292.46,296.66,0.0,0.0,0.000,1233407.6,1233407.6,20594,0,0,0,L,1122011218,1,121.33,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553168741,306861.00
03/21/2019 07:45,2,0.000,ALERT,210.80,294.86,60.006,1553168704,"201051344001135","174011545737251",0.00,2.50,0,292.46,296.66,0.0,0.0,0.000,1220447.1,1220447.1,20545,0,0,0,L,1122011218,1,120.88,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168742,306862.00
03/21/2019 07:45,2,0.000,ALERT,211.25,296.06,60.017,1553168704,"201051344000983","174011545737251",0.00,3.00,0,293.96,297.87,0.0,0.0,0.000,1238786.5,1238786.5,12310,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553168744,306863.00
03/21/2019 07:45,2,0.000,ALERT,211.03,294.86,60.006,1553168704,"201051344001203","174011545737251",0.00,2.50,0,291.85,297.87,0.0,0.0,0.000,1228062.1,1228062.1,20597,0,0,0,L,1122011218,1,121.55,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168747,306864.00
