ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 07:45,2,0.000,ALERT,211.03,295.16,60.006,1553168704,"201051344001230","174011545737251",0.00,3.00,0,292.46,296.66,0.0,0.0,0.000,1225220.7,1225220.7,20408,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168749,306865.00
03/21/2019 07:45,2,0.000,ALERT,210.80,294.56,60.012,1553168704,"201051344000646","174011545737251",0.00,2.50,0,291.55,296.06,0.0,0.0,0.000,1218255.2,1218255.2,20566,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553168751,306866.00
03/21/2019 07:45,2,0.000,ALERT,211.48,295.16,60.017,1553168704,"201051344000867","174011545737251",0.00,3.30,0,293.36,297.87,0.0,0.0,0.000,1216295.5,1216295.5,44487,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168753,306867.00
03/21/2019 07:45,2,0.000,ALERT,211.70,295.16,60.012,1553168704,"201051344000633","174011545737251",0.00,2.50,0,292.16,296.96,0.0,0.0,0.000,1215065.2,1215065.2,44539,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168754,306868.00
03/21/2019 07:45,2,0.000,ALERT,210.80,294.86,59.985,1553168704,"201051344000955","174011545737251",0.00,3.00,0,292.46,296.06,0.0,0.0,0.000,1237836.7,1237836.7,20586,0,0,0,L,1122011218,1,120.42,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168756,306869.00
03/21/2019 07:45,2,0.000,ALERT,211.25,294.86,60.017,1553168704,"201051344000648","174011545737251",0.00,2.00,0,293.06,297.26,0.0,0.0,0.000,1228904.8,1228904.8,44045,0,0,0,L,1122011218,1,120.20,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168758,306870.00
03/21/2019 07:45,2,0.000,ALERT,211.70,295.76,60.028,1553168704,"201051344000645","174011545737251",0.00,3.30,0,293.36,297.26,0.0,0.0,0.000,1233531.0,1233531.0,44005,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553168760,306871.00
03/21/2019 07:45,2,0.000,ALERT,211.25,296.36,60.022,1553168704,"201051344000569","174011545737251",0.00,3.00,0,294.56,298.47,0.0,0.0,0.000,1249506.7,1249506.7,12227,0,0,0,L,1122011218,1,119.97,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553168762,306872.00
03/21/2019 07:45,2,0.000,ALERT,211.48,295.16,60.017,1553168704,"179051228000119","174011545737251",0.00,4.50,0,292.46,296.96,0.0,0.0,0.000,37016.0,37016.0,12304,0,0,0,L,46974696,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553168764,306873.00
03/21/2019 08:00,2,0.184,ALERT,211.48,296.66,59.980,1553169603,"201051344000579","174011545737251",22.09,3.00,0,294.26,298.47,4.1,2.1,0.000,1249321.1,1249321.1,12679,0,0,0,L,1122011218,1,120.65,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1553169606,306874.00
03/21/2019 08:00,2,0.146,ALERT,211.03,294.26,60.001,1553169603,"201051344001025","174011545737251",22.44,2.00,0,292.16,302.37,3.4,1.3,0.000,1231810.1,1231810.1,20599,0,0,0,L,1122011218,1,120.65,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1553169607,306875.00
03/21/2019 08:00,2,0.201,ALERT,211.03,294.86,60.006,1553169603,"201051344001093","174011545737251",20.85,3.70,0,292.76,301.47,4.3,2.2,0.000,1215981.7,1215981.7,20619,0,0,0,L,1122011218,1,120.88,120.88,0200,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553169609,306876.00
03/21/2019 08:00,2,0.156,ALERT,211.25,296.06,60.012,1553169603,"201051344000458","174011545737251",21.89,4.00,0,293.36,298.47,3.5,1.4,0.000,1232642.7,1232642.7,12418,0,0,0,L,1122011218,1,120.88,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1553169611,306877.00
03/21/2019 08:00,2,0.174,ALERT,211.03,295.16,60.012,1553169603,"201051344000890","174011545737251",21.95,3.30,0,293.06,303.28,3.9,1.8,0.000,1230513.6,1230513.6,20548,0,0,0,L,1122011218,1,121.10,120.42,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1553169613,306878.00
03/21/2019 08:00,2,0.119,ALERT,211.03,295.76,60.033,1553169603,"201051344000988","174011545737251",18.87,3.00,0,290.95,296.96,2.3,0.3,0.000,955212.3,955212.3,12768,0,0,0,L,1122011218,1,120.42,121.33,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1553169615,306879.00
03/21/2019 08:00,2,0.162,ALERT,211.70,296.06,60.017,1553169603,"201051344000582","174011545737251",21.79,2.00,0,293.36,302.37,3.6,1.6,0.000,1209953.2,1209953.2,20520,0,0,0,L,1122011218,1,121.10,121.33,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553169616,306880.00
03/21/2019 08:00,2,0.152,ALERT,211.25,296.66,60.043,1553169603,"201051344000868","174011545737251",21.39,3.00,0,293.96,298.47,3.3,1.3,0.000,1217709.3,1217709.3,44468,0,0,0,L,1122011218,1,120.65,121.55,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1553169618,306881.00
03/21/2019 08:00,2,0.168,ALERT,211.70,296.66,60.006,1553169603,"201051344000576","174011545737251",20.71,2.50,0,293.66,297.57,3.6,1.5,0.000,1235938.2,1235938.2,16504,0,0,0,L,1122011218,1,121.10,121.10,0100,-1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1553169620,306882.00
03/21/2019 08:00,2,0.139,ALERT,211.48,295.76,60.001,1553169603,"201051344001158","174011545737251",21.91,2.00,0,292.76,296.96,3.1,1.1,0.000,1213093.1,1213093.1,12726,0,0,0,L,1122011218,1,120.65,121.10,0200,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553169622,306883.00
03/21/2019 08:00,2,0.152,ALERT,211.25,294.26,60.001,1553169603,"201051344000917","174011545737251",20.67,3.70,0,291.55,300.87,3.2,1.1,0.000,1227910.8,1227910.8,20394,0,0,0,L,1122011218,1,120.88,121.10,0200,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553169624,306884.00
03/21/2019 08:00,2,0.197,ALERT,211.25,294.26,60.006,1553169603,"201051344000417","174011545737251",18.45,3.00,0,292.16,301.47,3.7,1.6,0.000,990336.4,990336.4,20616,0,0,0,L,1122011218,1,120.88,121.10,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1553169626,306885.00
03/21/2019 08:00,2,0.148,ALERT,211.48,294.56,60.017,1553169603,"201051344000685","174011545737251",21.51,3.00,0,292.46,302.37,3.3,1.2,0.000,1232448.1,1232448.1,20603,0,0,0,L,1122011218,1,121.78,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1553169627,306886.00
03/21/2019 08:00,2,0.180,ALERT,211.25,293.96,59.996,1553169603,"201051344000651","174011545737251",21.23,2.00,0,292.16,301.17,3.9,1.8,0.000,1225040.1,1225040.1,20584,0,0,0,L,1122011218,1,121.55,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,7,0,0,0,0,0,0,0,0,0,0,0,1553169629,306887.00
03/21/2019 08:00,2,0.158,ALERT,211.03,296.36,59.975,1553169603,"201051344000594","174011545737251",22.20,2.50,0,293.06,297.57,3.6,1.5,0.000,1238694.5,1238694.5,44416,0,0,0,L,1122011218,1,120.65,120.88,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1553169631,306888.00
03/21/2019 08:00,2,0.184,ALERT,211.48,296.06,60.006,1553169603,"201051344000469","174011545737251",22.62,2.00,0,292.46,296.96,4.2,2.2,0.000,1217249.9,1217249.9,12710,0,0,0,L,1122011218,1,120.42,121.55,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553169633,306889.00
03/21/2019 08:00,2,0.156,ALERT,211.03,294.26,60.006,1553169603,"201051344000585","174011545737251",21.55,3.30,0,292.46,301.47,3.4,1.4,0.000,1237870.6,1237870.6,20640,0,0,0,L,1122011218,1,120.42,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,0,0,0,0,0,0,0,0,0,0,0,1553169635,306890.00
03/21/2019 08:00,2,0.146,ALERT,211.70,295.16,59.990,1553169603,"201051344000853","174011545737251",21.03,3.00,0,293.36,297.87,3.1,1.1,0.000,1240562.2,1240562.2,12306,0,0,0,L,1122011218,1,121.10,121.33,0100,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1553169637,306891.00
03/21/2019 08:00,2,0.137,ALERT,211.03,294.26,60.001,1553169603,"201051344001145","174011545737251",21.81,3.00,0,293.06,303.28,3.1,1.0,0.000,1240746.3,1240746.3,20557,0,0,0,L,1122011218,1,120.88,120.65,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,8,0,0,0,0,0,0,0,0,0,0,0,1553169639,306892.00
03/21/2019 08:00,2,0.180,ALERT,211.25,294.86,60.001,1553169603,"201051344000438","174011545737251",21.55,2.50,0,293.06,302.07,4.0,1.9,0.000,1233407.6,1233407.6,20596,0,0,0,L,1122011218,1,121.33,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,6,0,0,0,0,0,0,0,0,0,0,0,1553169641,306893.00
03/21/2019 08:00,2,0.150,ALERT,210.80,294.86,60.006,1553169603,"201051344001135","174011545737251",22.38,2.50,0,292.76,302.37,3.5,1.4,0.000,1220447.2,1220447.2,20547,0,0,0,L,1122011218,1,120.88,120.88,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1553169642,306894.00
03/21/2019 08:00,2,0.156,ALERT,211.25,296.06,59.990,1553169603,"201051344000983","174011545737251",22.36,3.30,0,293.66,298.17,3.5,1.5,0.000,1238786.5,1238786.5,12312,0,0,0,L,1122011218,1,120.88,121.10,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,5,0,0,0,0,0,0,0,0,0,0,0,1553169644,306895.00
03/21/2019 08:00,2,0.162,ALERT,211.03,294.26,60.001,1553169603,"201051344001203","174011545737251",21.51,2.50,0,292.76,303.28,3.5,1.5,0.000,1228062.1,1228062.1,20599,0,0,0,L,1122011218,1,121.33,120.65,0200,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553169646,306896.00
03/21/2019 08:00,2,0.160,ALERT,211.03,294.86,59.990,1553169603,"201051344001230","174011545737251",20.57,3.00,0,293.06,302.37,3.3,1.3,0.000,1225220.7,1225220.7,20410,0,0,0,L,1122011218,1,121.10,120.65,0100,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,15,0,0,0,0,0,0,0,0,0,0,0,1553169648,306897.00
03/21/2019 08:00,2,0.170,ALERT,210.80,294.56,60.001,1553169603,"201051344000646","174011545737251",19.66,2.50,0,292.16,301.47,3.4,1.4,0.000,1218255.3,1218255.3,20568,0,0,0,L,1122011218,1,121.10,120.65,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,10,0,0,0,0,0,0,0,0,0,0,0,1553169650,306898.00
03/21/2019 08:00,2,0.152,ALERT,211.70,295.76,59.964,1553169603,"201051344000867","174011545737251",22.32,3.70,0,292.76,297.87,3.5,1.4,0.000,1216295.6,1216295.6,44489,0,0,0,L,1122011218,1,121.10,121.33,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,0,0,0,0,0,0,0,0,0,0,0,1553169652,306899.00
03/21/2019 08:00,2,0.166,ALERT,211.93,295.76,59.996,1553169603,"201051344000633","174011545737251",21.45,2.50,0,291.25,296.66,3.6,1.6,0.000,1215065.2,1215065.2,44541,0,0,0,L,1122011218,1,121.33,121.55,0100,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1553169653,306900.00
03/21/2019 08:00,2,0.184,ALERT,210.80,294.86,60.001,1553169603,"201051344000955","174011545737251",21.95,3.00,0,292.76,301.77,4.1,2.0,0.000,1237836.8,1237836.8,20588,0,0,0,L,1122011218,1,120.42,120.88,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,11,0,0,0,0,0,0,0,0,0,0,0,1553169655,306901.00
03/21/2019 08:00,2,0.168,ALERT,211.48,295.46,59.996,1553169603,"201051344000648","174011545737251",22.26,2.00,0,293.06,297.87,3.8,1.8,0.000,1228904.8,1228904.8,44047,0,0,0,L,1122011218,1,120.42,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,4,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1553169657,306902.00
03/21/2019 08:00,2,0.145,ALERT,211.70,296.06,59.990,1553169603,"201051344000645","174011545737251",23.16,3.30,0,293.66,297.57,3.4,1.4,0.000,1233531.0,1233531.0,44007,0,0,0,L,1122011218,1,121.10,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,9,0,0,0,0,0,0,0,0,0,0,0,1553169659,306903.00
03/21/2019 08:00,2,0.162,ALERT,211.48,296.66,60.006,1553169603,"201051344000569","174011545737251",22.38,3.00,0,294.26,298.47,3.7,1.7,0.000,1249506.8,1249506.8,12229,0,0,0,L,1122011218,1,120.42,121.55,0100,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,12,0,0,0,0,0,0,0,0,0,0,0,1553169661,306904.00
03/21/2019 08:00,2,0.203,ALERT,211.48,295.46,59.985,1553169603,"179051228000119","174011545737251",22.07,4.50,0,292.16,296.96,4.5,2.5,0.000,37016.1,37016.1,12306,0,0,0,L,46974696,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,3,64,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553169663,306905.00
03/21/2019 08:15,2,0.223,ACTIVE,211.70,296.96,60.022,1553170505,"201051344000579","174011545737251",21.65,3.30,0,294.56,298.17,4.9,2.8,0.000,1249321.6,1249321.6,12681,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170506,306906.00
03/21/2019 08:15,2,0.168,ACTIVE,211.93,313.20,59.985,1553170505,"201051344001025","174011545737251",25.17,2.50,0,292.76,328.82,4.3,2.2,0.000,1231810.4,1231810.4,20601,0,0,0,L,1122011218,1,121.10,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170507,306907.00
03/21/2019 08:15,2,0.213,ACTIVE,211.93,296.06,60.012,1553170505,"201051344001093","174011545737251",23.06,4.00,0,293.06,299.07,5.0,2.9,0.000,1215982.2,1215982.2,20621,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170508,306908.00
03/21/2019 08:15,2,0.174,ACTIVE,211.70,317.70,60.028,1553170505,"201051344000458","174011545737251",24.99,4.50,0,294.26,319.21,4.4,2.4,0.000,1232643.0,1232643.0,12420,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170509,306909.00
03/21/2019 08:15,2,0.195,ACTIVE,212.16,317.70,60.017,1553170505,"201051344000890","174011545737251",24.35,3.70,0,293.36,330.03,4.8,2.7,0.000,1230514.0,1230514.0,20550,0,0,0,L,1122011218,1,121.55,120.88,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170510,306910.00
03/21/2019 08:15,2,0.145,ACTIVE,211.48,295.76,60.038,1553170505,"201051344000988","174011545737251",18.77,3.30,0,291.25,296.96,2.8,0.7,0.000,955212.3,955212.3,12770,0,0,0,L,1122011218,1,120.42,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170511,306911.00
03/21/2019 08:15,2,0.178,ACTIVE,212.61,319.21,60.012,1553170505,"201051344000582","174011545737251",25.01,2.50,0,293.66,329.43,4.5,2.5,0.000,1209953.6,1209953.6,20522,0,0,0,L,1122011218,1,121.55,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170512,306912.00
03/21/2019 08:15,2,0.166,ACTIVE,211.70,326.42,60.022,1553170505,"201051344000868","174011545737251",24.97,3.00,0,294.56,328.82,4.2,2.1,0.000,1217709.6,1217709.6,44470,0,0,0,L,1122011218,1,120.65,122.01,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170513,306913.00
03/21/2019 08:15,2,0.180,ACTIVE,212.16,296.96,60.017,1553170505,"201051344000576","174011545737251",23.12,3.00,0,294.26,297.87,4.2,2.2,0.000,1235938.5,1235938.5,16506,0,0,0,L,1122011218,1,121.10,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170514,306914.00
03/21/2019 08:15,2,0.174,ACTIVE,211.70,295.76,60.012,1553170505,"201051344001158","174011545737251",21.05,2.50,0,293.66,296.96,3.7,1.7,0.000,1213093.3,1213093.3,12728,0,0,0,L,1122011218,1,120.65,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170515,306915.00
03/21/2019 08:15,2,0.162,ACTIVE,212.16,296.06,60.012,1553170505,"201051344000917","174011545737251",22.94,4.00,0,291.25,298.47,3.8,1.7,0.000,1227911.0,1227911.0,20396,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170516,306916.00
03/21/2019 08:15,2,0.197,ACTIVE,212.38,295.46,59.969,1553170505,"201051344000417","174011545737251",19.48,3.30,0,292.46,298.17,3.9,1.8,0.000,990336.7,990336.7,20618,0,0,0,L,1122011218,1,121.33,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170517,306917.00
03/21/2019 08:15,2,0.162,ACTIVE,212.38,296.36,60.006,1553170505,"201051344000685","174011545737251",23.54,3.30,0,292.76,299.07,3.9,1.8,0.000,1232448.3,1232448.3,20605,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170518,306918.00
03/21/2019 08:15,2,0.211,ACTIVE,212.38,295.46,60.012,1553170505,"201051344000651","174011545737251",20.97,2.00,0,292.16,301.17,4.5,2.4,0.000,1225040.5,1225040.5,20586,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170518,306919.00
03/21/2019 08:15,2,0.170,ACTIVE,211.70,320.41,60.043,1553170505,"201051344000594","174011545737251",25.35,3.30,0,293.66,331.23,4.4,2.3,0.000,1238694.8,1238694.8,44418,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170519,306920.00
03/21/2019 08:15,2,0.193,ACTIVE,211.70,319.51,60.017,1553170505,"201051344000469","174011545737251",25.35,2.50,0,292.16,320.11,5.0,2.9,0.000,1217250.4,1217250.4,12712,0,0,0,L,1122011218,1,120.42,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170520,306921.00
03/21/2019 08:15,2,0.174,ACTIVE,212.38,317.10,60.022,1553170505,"201051344000585","174011545737251",24.71,3.30,0,292.16,331.83,4.4,2.3,0.000,1237870.9,1237870.9,20642,0,0,0,L,1122011218,1,121.10,121.78,0000,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170521,306922.00
03/21/2019 08:15,2,0.160,ACTIVE,212.16,296.66,60.054,1553170505,"201051344000853","174011545737251",22.60,3.30,0,293.06,297.57,3.7,1.6,0.000,1240562.4,1240562.4,12308,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170522,306923.00
03/21/2019 08:15,2,0.150,ACTIVE,212.38,311.39,60.017,1553170505,"201051344001145","174011545737251",24.45,3.30,0,292.46,320.41,3.8,1.7,0.000,1240746.5,1240746.5,20559,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170523,306924.00
03/21/2019 08:15,2,0.188,ACTIVE,212.38,296.66,60.017,1553170505,"201051344000438","174011545737251",23.87,3.00,0,293.36,299.37,4.5,2.5,0.000,1233408.0,1233408.0,20598,0,0,0,L,1122011218,1,121.78,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170524,306925.00
03/21/2019 08:15,2,0.168,ACTIVE,211.93,314.10,60.017,1553170505,"201051344001135","174011545737251",24.15,3.00,0,293.36,331.83,4.2,2.1,0.000,1220447.5,1220447.5,20549,0,0,0,L,1122011218,1,121.33,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170525,306926.00
03/21/2019 08:15,2,0.168,ACTIVE,211.70,296.96,60.022,1553170505,"201051344000983","174011545737251",23.44,3.30,0,294.26,305.98,4.0,2.0,0.000,1238786.9,1238786.9,12314,0,0,0,L,1122011218,1,120.65,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170526,306927.00
03/21/2019 08:15,2,0.195,ACTIVE,212.16,295.76,60.006,1553170505,"201051344001203","174011545737251",20.87,3.00,0,292.76,300.57,4.1,2.1,0.000,1228062.4,1228062.4,20601,0,0,0,L,1122011218,1,122.01,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170527,306928.00
03/21/2019 08:15,2,0.170,ACTIVE,212.16,296.66,59.985,1553170505,"201051344001230","174011545737251",22.19,3.30,0,293.06,299.07,3.8,1.8,0.000,1225221.0,1225221.0,20412,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170528,306929.00
03/21/2019 08:15,2,0.172,ACTIVE,211.93,296.36,59.996,1553170505,"201051344000646","174011545737251",22.74,3.00,0,292.46,298.47,3.9,1.9,0.000,1218255.5,1218255.5,20570,0,0,0,L,1122011218,1,121.78,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170529,306930.00
03/21/2019 08:15,2,0.166,ACTIVE,211.93,296.06,60.012,1553170505,"201051344000867","174011545737251",23.74,3.70,0,293.36,297.87,4.0,1.9,0.000,1216295.9,1216295.9,44491,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170530,306931.00
03/21/2019 08:15,2,0.191,ACTIVE,212.38,295.76,60.006,1553170505,"201051344000633","174011545737251",21.41,3.00,0,292.46,296.96,4.2,2.1,0.000,1215065.5,1215065.5,44543,0,0,0,L,1122011218,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170531,306932.00
03/21/2019 08:15,2,0.189,ACTIVE,212.16,321.91,60.043,1553170505,"201051344000955","174011545737251",25.01,3.30,0,293.06,331.23,4.8,2.8,0.000,1237837.2,1237837.2,20590,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170532,306933.00
03/21/2019 08:15,2,0.186,ACTIVE,211.70,315.30,60.006,1553170505,"201051344000648","174011545737251",24.09,2.50,0,293.36,329.43,4.6,2.5,0.000,1228905.2,1228905.2,44049,0,0,0,L,1122011218,1,120.20,122.01,0000,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170532,306934.00
03/21/2019 08:15,2,0.152,ACTIVE,212.16,320.11,60.012,1553170505,"201051344000645","174011545737251",25.94,3.70,0,294.26,333.03,4.0,2.0,0.000,1233531.3,1233531.3,44009,0,0,0,L,1122011218,1,121.33,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170534,306935.00
03/21/2019 08:15,2,0.182,ACTIVE,211.70,296.96,60.006,1553170505,"201051344000569","174011545737251",22.46,3.00,0,294.86,304.18,4.2,2.1,0.000,1249507.1,1249507.1,12231,0,0,0,L,1122011218,1,120.42,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170535,306936.00
03/21/2019 08:15,2,0.209,ACTIVE,212.16,295.76,60.006,1553170505,"179051228000119","174011545737251",24.05,5.00,0,292.16,296.96,5.1,3.0,0.000,37016.6,37016.6,12308,0,0,0,L,46974696,1,120.88,122.46,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553170536,306937.00
03/21/2019 08:30,2,0.281,ACTIVE,211.93,332.13,60.006,1553171404,"201051344000579","174011545737251",28.96,4.50,0,294.86,342.95,8.3,6.1,0.018,1249322.7,1249322.7,12682,0,0,0,L,1122011218,1,120.88,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171405,306938.00
03/21/2019 08:30,2,0.248,ACTIVE,211.70,331.83,60.028,1553171404,"201051344001025","174011545737251",28.88,3.70,0,293.96,344.15,7.3,5.1,0.018,1231811.3,1231811.3,20602,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171406,306939.00
03/21/2019 08:30,2,0.289,ACTIVE,211.93,333.03,60.022,1553171404,"201051344001093","174011545737251",28.71,5.00,0,294.26,343.55,8.4,6.2,0.013,1215983.4,1215983.4,20622,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171407,306940.00
03/21/2019 08:30,2,0.250,ACTIVE,211.70,331.23,60.033,1553171404,"201051344000458","174011545737251",29.60,5.50,0,294.86,343.85,7.6,5.4,0.018,1232644.0,1232644.0,12421,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171408,306941.00
03/21/2019 08:30,2,0.271,ACTIVE,211.93,332.43,60.022,1553171404,"201051344000890","174011545737251",28.86,4.50,0,294.86,346.86,8.0,5.8,0.022,1230515.1,1230515.1,20551,0,0,0,L,1122011218,1,121.55,120.88,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171409,306942.00
03/21/2019 08:30,2,0.217,ACTIVE,211.48,333.03,60.012,1553171404,"201051344000988","174011545737251",19.24,4.00,0,292.16,357.38,4.3,2.2,0.000,955212.7,955212.7,12771,0,0,0,L,1122011218,1,120.65,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171409,306943.00
03/21/2019 08:30,2,0.256,ACTIVE,212.38,333.63,60.033,1553171404,"201051344000582","174011545737251",28.80,3.30,0,295.46,344.15,7.5,5.3,0.018,1209954.5,1209954.5,20523,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171410,306944.00
03/21/2019 08:30,2,0.230,ACTIVE,211.70,332.13,60.033,1553171404,"201051344000868","174011545737251",29.98,3.70,0,295.46,347.46,7.0,4.8,0.018,1217710.5,1217710.5,44471,0,0,0,L,1122011218,1,120.88,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171411,306945.00
03/21/2019 08:30,2,0.244,ACTIVE,212.16,333.63,60.033,1553171404,"201051344000576","174011545737251",29.68,3.70,0,294.86,344.45,7.4,5.2,0.022,1235939.4,1235939.4,16507,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171412,306946.00
03/21/2019 08:30,2,0.234,ACTIVE,211.70,332.43,60.022,1553171404,"201051344001158","174011545737251",28.37,3.30,0,293.66,348.96,6.8,4.6,0.018,1213094.1,1213094.1,12729,0,0,0,L,1122011218,1,120.88,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171413,306947.00
03/21/2019 08:30,2,0.227,ACTIVE,212.16,333.63,60.028,1553171404,"201051344000917","174011545737251",29.78,5.00,0,292.76,343.85,6.9,4.7,0.013,1227911.9,1227911.9,20397,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171414,306948.00
03/21/2019 08:30,2,0.297,ACTIVE,211.93,333.33,60.022,1553171404,"201051344000417","174011545737251",19.04,3.30,0,293.66,335.14,5.8,3.6,0.004,990337.3,990337.3,20619,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171415,306949.00
03/21/2019 08:30,2,0.225,ACTIVE,212.16,333.63,60.017,1553171404,"201051344000685","174011545737251",30.20,4.00,0,294.26,342.95,6.9,4.8,0.018,1232449.2,1232449.2,20606,0,0,0,L,1122011218,1,122.23,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171416,306950.00
03/21/2019 08:30,2,0.258,ACTIVE,211.93,333.33,60.028,1553171404,"201051344000651","174011545737251",29.02,3.00,0,293.96,344.76,7.6,5.4,0.013,1225041.5,1225041.5,20587,0,0,0,L,1122011218,1,121.78,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171417,306951.00
03/21/2019 08:30,2,0.256,ALERT,211.48,332.13,60.022,1553171404,"201051344000594","174011545737251",28.96,4.00,0,293.66,346.26,7.5,5.4,0.022,1238695.7,1238695.7,44419,0,0,0,L,1122011218,1,120.88,121.33,0002,2,0,0,0,0,0,0,1,1003,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171419,306952.00
03/21/2019 08:30,2,0.270,ACTIVE,211.93,333.33,60.017,1553171404,"201051344000469","174011545737251",28.82,3.30,0,293.96,345.06,7.9,5.7,0.022,1217251.5,1217251.5,12713,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171420,306953.00
03/21/2019 08:30,2,0.252,ALERT,211.93,333.63,60.022,1553171404,"201051344000585","174011545737251",29.36,4.50,0,293.36,346.56,7.5,5.3,0.018,1237871.8,1237871.8,20643,0,0,0,L,1122011218,1,121.10,121.55,0002,1,0,0,0,0,0,0,1,1007,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171422,306954.00
03/21/2019 08:30,2,0.238,ACTIVE,212.38,333.63,60.017,1553171404,"201051344000853","174011545737251",28.94,4.00,0,294.56,345.36,7.0,4.8,0.013,1240563.2,1240563.2,12309,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171422,306955.00
03/21/2019 08:30,2,0.230,ACTIVE,212.16,333.33,60.017,1553171404,"201051344001145","174011545737251",28.80,4.00,0,295.16,347.76,6.7,4.6,0.022,1240747.3,1240747.3,20560,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171423,306956.00
03/21/2019 08:30,2,0.266,ACTIVE,212.16,332.73,60.006,1553171404,"201051344000438","174011545737251",29.08,3.70,0,294.56,347.46,7.9,5.7,0.018,1233409.1,1233409.1,20599,0,0,0,L,1122011218,1,121.55,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171424,306957.00
03/21/2019 08:30,2,0.240,ALERT,211.48,330.93,60.006,1553171404,"201051344001135","174011545737251",29.38,4.00,0,293.96,346.56,7.2,5.0,0.018,1220448.4,1220448.4,20550,0,0,0,L,1122011218,1,121.10,120.88,0002,3,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171426,306958.00
03/21/2019 08:30,2,0.248,ACTIVE,211.93,331.83,60.017,1553171404,"201051344000983","174011545737251",28.92,4.00,0,294.86,339.95,7.3,5.1,0.018,1238787.7,1238787.7,12315,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171427,306959.00
03/21/2019 08:30,2,0.262,ACTIVE,211.93,332.73,60.017,1553171404,"201051344001203","174011545737251",27.53,3.70,0,294.26,349.86,7.3,5.1,0.022,1228063.4,1228063.4,20602,0,0,0,L,1122011218,1,122.01,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171428,306960.00
03/21/2019 08:30,2,0.258,ACTIVE,211.93,332.43,60.012,1553171404,"201051344001230","174011545737251",27.43,4.00,0,294.56,342.05,7.2,5.0,0.022,1225221.8,1225221.8,20413,0,0,0,L,1122011218,1,121.55,120.88,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171429,306961.00
03/21/2019 08:30,2,0.246,ACTIVE,211.70,332.73,60.017,1553171404,"201051344000646","174011545737251",28.98,3.70,0,293.96,341.75,7.3,5.1,0.018,1218256.4,1218256.4,20571,0,0,0,L,1122011218,1,121.55,121.10,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171430,306962.00
03/21/2019 08:30,2,0.223,ACTIVE,211.93,331.83,60.012,1553171404,"201051344000867","174011545737251",30.42,4.50,0,293.66,342.65,6.9,4.7,0.018,1216296.7,1216296.7,44492,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171431,306963.00
03/21/2019 08:30,2,0.250,ACTIVE,212.38,334.24,60.012,1553171404,"201051344000633","174011545737251",29.40,3.70,0,292.46,343.25,7.5,5.3,0.018,1215066.5,1215066.5,44544,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171432,306964.00
03/21/2019 08:30,2,0.277,ALERT,211.48,331.83,60.017,1553171404,"201051344000955","174011545737251",29.04,4.00,0,293.66,343.55,8.2,5.9,0.022,1237838.4,1237838.4,20591,0,0,0,L,1122011218,1,120.88,121.33,0002,2,0,0,0,0,0,0,1,1004,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171433,306965.00
03/21/2019 08:30,2,0.260,ACTIVE,211.70,332.43,60.017,1553171404,"201051344000648","174011545737251",29.48,3.30,0,293.96,346.86,7.8,5.6,0.022,1228906.3,1228906.3,44050,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171434,306966.00
03/21/2019 08:30,2,0.232,ALERT,212.16,333.03,60.006,1553171404,"201051344000645","174011545737251",29.54,4.50,0,293.66,341.75,7.0,4.8,0.022,1233532.1,1233532.1,44010,0,0,0,L,1122011218,1,121.33,121.78,0002,2,0,0,0,0,0,0,1,1010,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171436,306967.00
03/21/2019 08:30,2,0.242,ACTIVE,211.70,332.13,60.012,1553171404,"201051344000569","174011545737251",30.10,4.00,0,295.16,348.06,7.4,5.2,0.018,1249508.1,1249508.1,12232,0,0,0,L,1122011218,1,120.42,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171437,306968.00
03/21/2019 08:30,2,0.277,ACTIVE,212.16,335.44,60.012,1553171404,"179051228000119","174011545737251",29.68,6.00,0,292.46,344.45,8.3,6.1,0.018,37017.0,37017.0,12309,0,0,0,L,46974696,1,121.10,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553171438,306969.00
03/21/2019 08:45,2,0.307,ACTIVE,211.93,333.03,60.001,1553172304,"201051344000579","174011545737251",29.52,5.50,0,327.62,337.54,9.2,7.0,0.031,1249324.3,1249324.3,12683,0,0,0,L,1122011218,1,121.10,121.33,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172305,306970.00
03/21/2019 08:45,2,0.273,ACTIVE,211.93,331.83,60.028,1553172304,"201051344001025","174011545737251",29.64,4.00,0,327.32,337.84,8.3,6.1,0.027,1231812.7,1231812.7,20603,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172306,306971.00
03/21/2019 08:45,2,0.316,ACTIVE,212.16,333.33,59.996,1553172304,"201051344001093","174011545737251",29.12,5.50,0,326.72,338.44,9.4,7.1,0.022,1215985.0,1215985.0,20623,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172307,306972.00
03/21/2019 08:45,2,0.277,ACTIVE,211.70,333.03,60.017,1553172304,"201051344000458","174011545737251",29.40,6.00,0,326.72,337.54,8.3,6.1,0.031,1232645.4,1232645.4,12422,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172308,306973.00
03/21/2019 08:45,2,0.305,ACTIVE,212.16,332.73,59.985,1553172304,"201051344000890","174011545737251",28.33,5.50,0,327.32,338.14,8.8,6.6,0.031,1230516.6,1230516.6,20552,0,0,0,L,1122011218,1,121.78,120.88,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172309,306974.00
03/21/2019 08:45,2,0.262,ALERT,211.70,334.54,60.028,1553172304,"201051344000988","174011545737251",18.47,4.50,0,291.25,337.24,4.9,2.8,0.018,955213.3,955213.3,12772,0,0,0,L,1122011218,1,120.88,121.78,0002,2,0,0,0,0,0,0,1,1006,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172311,306975.00
03/21/2019 08:45,2,0.289,ACTIVE,212.61,333.63,60.022,1553172304,"201051344000582","174011545737251",28.39,4.00,0,327.62,338.14,8.3,6.1,0.022,1209955.9,1209955.9,20524,0,0,0,L,1122011218,1,121.78,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172312,306976.00
03/21/2019 08:45,2,0.268,ACTIVE,211.70,334.24,60.017,1553172304,"201051344000868","174011545737251",29.56,4.50,0,326.42,337.84,8.1,5.9,0.022,1217711.8,1217711.8,44472,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172313,306977.00
03/21/2019 08:45,2,0.258,ACTIVE,212.61,334.84,60.022,1553172304,"201051344000576","174011545737251",30.77,4.00,0,327.32,338.74,8.1,5.8,0.027,1235940.8,1235940.8,16508,0,0,0,L,1122011218,1,121.33,121.55,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172313,306978.00
03/21/2019 08:45,2,0.264,ACTIVE,212.16,333.93,60.017,1553172304,"201051344001158","174011545737251",28.67,3.70,0,326.72,337.54,7.7,5.5,0.027,1213095.4,1213095.4,12730,0,0,0,L,1122011218,1,120.88,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172314,306979.00
03/21/2019 08:45,2,0.238,ACTIVE,212.16,334.54,59.980,1553172304,"201051344000917","174011545737251",30.81,6.00,0,327.02,337.84,7.5,5.3,0.018,1227913.1,1227913.1,20398,0,0,0,L,1122011218,1,121.33,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172315,306980.00
03/21/2019 08:45,2,0.330,ALERT,212.16,332.73,60.049,1553172304,"201051344000417","174011545737251",19.02,4.50,0,293.36,335.74,6.4,4.2,0.013,990338.2,990338.2,20620,0,0,0,L,1122011218,1,121.33,121.33,0002,2,0,0,0,0,0,0,1,1011,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172317,306981.00
03/21/2019 08:45,2,0.262,ACTIVE,212.61,333.93,60.022,1553172304,"201051344000685","174011545737251",29.96,5.00,0,327.32,338.44,8.0,5.8,0.027,1232450.5,1232450.5,20607,0,0,0,L,1122011218,1,122.23,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172318,306982.00
03/21/2019 08:45,2,0.277,ACTIVE,212.16,333.33,60.017,1553172304,"201051344000651","174011545737251",29.76,3.70,0,327.92,338.14,8.4,6.2,0.027,1225043.0,1225043.0,20588,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172319,306983.00
03/21/2019 08:45,2,0.268,ACTIVE,211.70,333.03,59.980,1553172304,"201051344000594","174011545737251",30.55,5.00,0,325.52,337.84,8.4,6.2,0.022,1238697.2,1238697.2,44421,0,0,0,L,1122011218,1,121.10,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172320,306984.00
03/21/2019 08:45,2,0.283,ACTIVE,212.16,333.63,60.022,1553172304,"201051344000469","174011545737251",30.51,3.70,0,325.52,338.14,8.7,6.4,0.031,1217253.0,1217253.0,12714,0,0,0,L,1122011218,1,120.88,122.01,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172321,306985.00
03/21/2019 08:45,2,0.277,ACTIVE,212.38,333.33,60.022,1553172304,"201051344000585","174011545737251",29.76,5.00,0,327.92,338.74,8.4,6.2,0.027,1237873.3,1237873.3,20645,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172322,306986.00
03/21/2019 08:45,2,0.262,ACTIVE,212.38,335.14,60.028,1553172304,"201051344000853","174011545737251",30.16,4.50,0,328.22,338.74,8.0,5.8,0.027,1240564.5,1240564.5,12310,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172323,306987.00
03/21/2019 08:45,2,0.256,ACTIVE,212.38,333.93,60.012,1553172304,"201051344001145","174011545737251",29.52,4.50,0,328.82,339.04,7.7,5.5,0.027,1240748.5,1240748.5,20561,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172324,306988.00
03/21/2019 08:45,2,0.285,ACTIVE,212.38,333.33,60.054,1553172304,"201051344000438","174011545737251",30.00,4.50,0,328.22,337.84,8.7,6.5,0.027,1233410.6,1233410.6,20600,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172325,306989.00
03/21/2019 08:45,2,0.262,ACTIVE,211.93,331.83,60.017,1553172304,"201051344001135","174011545737251",30.47,4.50,0,326.42,337.84,8.1,5.9,0.022,1220449.7,1220449.7,20552,0,0,0,L,1122011218,1,121.55,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172326,306990.00
03/21/2019 08:45,2,0.277,ACTIVE,211.93,333.63,59.980,1553172304,"201051344000983","174011545737251",29.46,5.00,0,326.12,337.54,8.3,6.1,0.031,1238789.1,1238789.1,12316,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172327,306991.00
03/21/2019 08:45,2,0.260,ACTIVE,212.16,332.73,60.022,1553172304,"201051344001203","174011545737251",30.43,4.50,0,327.92,338.74,8.0,5.8,0.031,1228064.7,1228064.7,20603,0,0,0,L,1122011218,1,122.01,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172328,306992.00
03/21/2019 08:45,2,0.283,ACTIVE,212.16,332.43,60.049,1553172304,"201051344001230","174011545737251",28.39,5.00,0,326.42,336.64,8.2,6.0,0.022,1225223.1,1225223.1,20414,0,0,0,L,1122011218,1,121.78,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172329,306993.00
03/21/2019 08:45,2,0.279,ACTIVE,211.93,333.03,60.017,1553172304,"201051344000646","174011545737251",28.51,4.50,0,326.42,337.84,8.1,5.9,0.027,1218257.8,1218257.8,20572,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172330,306994.00
03/21/2019 08:45,2,0.273,ACTIVE,212.38,332.73,60.017,1553172304,"201051344000867","174011545737251",29.70,5.50,0,326.12,338.14,8.2,6.0,0.027,1216298.1,1216298.1,44493,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172331,306995.00
03/21/2019 08:45,2,0.281,ACTIVE,212.61,335.74,60.043,1553172304,"201051344000633","174011545737251",29.96,4.50,0,325.82,340.25,8.6,6.3,0.031,1215067.9,1215067.9,44545,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172332,306996.00
03/21/2019 08:45,2,0.307,ACTIVE,211.93,332.43,60.028,1553172304,"201051344000955","174011545737251",29.38,4.50,0,327.02,337.84,9.1,6.9,0.027,1237839.9,1237839.9,20593,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172333,306997.00
03/21/2019 08:45,2,0.285,ACTIVE,211.93,333.33,59.990,1553172304,"201051344000648","174011545737251",29.96,3.70,0,327.62,337.54,8.7,6.4,0.027,1228907.7,1228907.7,44051,0,0,0,L,1122011218,1,120.65,121.78,0000,1,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172333,306998.00
03/21/2019 08:45,2,0.273,ACTIVE,212.61,334.54,60.017,1553172304,"201051344000645","174011545737251",28.65,5.00,0,326.72,338.44,8.0,5.8,0.031,1233533.4,1233533.4,44012,0,0,0,L,1122011218,1,121.55,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172334,306999.00
03/21/2019 08:45,2,0.279,ACTIVE,212.16,335.44,60.012,1553172304,"201051344000569","174011545737251",29.80,4.50,0,326.42,338.44,8.4,6.2,0.035,1249509.5,1249509.5,12234,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172336,307000.00
03/21/2019 08:45,2,0.320,ACTIVE,212.38,337.54,60.022,1553172304,"179051228000119","174011545737251",29.12,6.70,0,309.59,357.08,9.5,7.2,0.031,37018.6,37018.6,12310,0,0,0,L,46974696,1,121.33,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553172337,307001.00
03/21/2019 09:00,2,0.414,ACTIVE,212.38,334.84,60.022,1553173204,"201051344000579","174011545737251",30.26,5.50,0,327.62,341.45,12.7,10.3,0.057,1249326.6,1249326.6,12684,0,0,0,L,1122011218,1,121.33,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173206,307002.00
03/21/2019 09:00,2,0.391,ACTIVE,211.93,332.43,59.990,1553173204,"201051344001025","174011545737251",29.56,4.50,0,327.02,341.15,11.7,9.4,0.053,1231814.8,1231814.8,20604,0,0,0,L,1122011218,1,121.33,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173207,307003.00
03/21/2019 09:00,2,0.430,ACTIVE,212.16,334.84,59.990,1553173204,"201051344001093","174011545737251",28.77,6.00,0,327.02,340.55,12.6,10.2,0.062,1215987.3,1215987.3,20624,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173207,307004.00
03/21/2019 09:00,2,0.398,ACTIVE,211.93,334.84,59.980,1553173204,"201051344000458","174011545737251",29.24,6.70,0,327.32,341.15,11.8,9.5,0.062,1232647.5,1232647.5,12423,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173208,307005.00
03/21/2019 09:00,2,0.400,ACTIVE,211.70,332.73,60.028,1553173204,"201051344000890","174011545737251",30.34,6.00,0,326.72,340.25,12.3,10.0,0.057,1230518.9,1230518.9,20553,0,0,0,L,1122011218,1,121.78,120.65,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173209,307006.00
03/21/2019 09:00,2,0.355,ACTIVE,212.16,335.14,59.990,1553173204,"201051344000988","174011545737251",20.06,5.00,0,325.82,341.75,7.2,5.1,0.040,955214.4,955214.4,12774,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173210,307007.00
03/21/2019 09:00,2,0.400,ACTIVE,212.38,333.63,59.996,1553173204,"201051344000582","174011545737251",28.96,4.50,0,327.62,341.45,11.8,9.4,0.062,1209958.0,1209958.0,20525,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173211,307008.00
