ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 09:00,2,0.398,ACTIVE,212.16,334.84,60.028,1553173204,"201051344000868","174011545737251",28.88,4.50,0,327.62,340.85,11.6,9.3,0.053,1217713.8,1217713.8,44473,0,0,0,L,1122011218,1,121.10,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173212,307009.00
03/21/2019 09:00,2,0.271,ACTIVE,212.61,355.88,59.990,1553173204,"201051344000576","174011545737251",33.00,5.00,0,328.22,363.39,9.2,6.9,0.031,1235942.5,1235942.5,16509,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173213,307010.00
03/21/2019 09:00,2,0.373,ACTIVE,212.38,335.14,59.996,1553173204,"201051344001158","174011545737251",29.40,4.50,0,327.32,341.15,11.1,8.8,0.066,1213097.3,1213097.3,12731,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173214,307011.00
03/21/2019 09:00,2,0.252,ACTIVE,212.16,355.58,60.001,1553173204,"201051344000917","174011545737251",32.98,6.30,0,326.72,363.09,8.4,6.2,0.027,1227914.6,1227914.6,20399,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173215,307012.00
03/21/2019 09:00,2,0.453,ACTIVE,212.16,333.03,59.996,1553173204,"201051344000417","174011545737251",19.34,5.00,0,321.01,344.45,8.9,6.7,0.035,990339.7,990339.7,20622,0,0,0,L,1122011218,1,121.33,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173216,307013.00
03/21/2019 09:00,2,0.389,ACTIVE,212.16,334.54,59.985,1553173204,"201051344000685","174011545737251",28.77,5.50,0,327.92,340.85,11.4,9.0,0.062,1232452.5,1232452.5,20608,0,0,0,L,1122011218,1,122.23,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173217,307014.00
03/21/2019 09:00,2,0.396,ACTIVE,211.93,333.93,60.022,1553173204,"201051344000651","174011545737251",29.14,4.00,0,328.22,340.55,11.7,9.4,0.057,1225045.1,1225045.1,20589,0,0,0,L,1122011218,1,121.78,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173218,307015.00
03/21/2019 09:00,2,0.383,ACTIVE,211.70,334.54,59.948,1553173204,"201051344000594","174011545737251",30.36,5.50,0,326.12,340.85,11.8,9.4,0.057,1238699.3,1238699.3,44422,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173219,307016.00
03/21/2019 09:00,2,0.398,ACTIVE,212.16,334.54,59.985,1553173204,"201051344000469","174011545737251",29.62,4.00,0,327.32,341.75,12.0,9.7,0.062,1217255.2,1217255.2,12715,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173220,307017.00
03/21/2019 09:00,2,0.391,ACTIVE,211.93,333.93,60.017,1553173204,"201051344000585","174011545737251",29.82,5.50,0,326.72,340.55,11.8,9.5,0.066,1237875.4,1237875.4,20646,0,0,0,L,1122011218,1,121.10,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173221,307018.00
03/21/2019 09:00,2,0.387,ACTIVE,212.61,335.74,59.996,1553173204,"201051344000853","174011545737251",29.10,5.00,0,329.43,350.47,11.4,9.1,0.057,1240566.5,1240566.5,12311,0,0,0,L,1122011218,1,121.55,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173222,307019.00
03/21/2019 09:00,2,0.359,ACTIVE,211.93,333.33,59.985,1553173204,"201051344001145","174011545737251",30.20,5.00,0,328.22,341.15,11.1,8.8,0.057,1240750.4,1240750.4,20562,0,0,0,L,1122011218,1,121.55,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173223,307020.00
03/21/2019 09:00,2,0.398,ACTIVE,211.93,333.63,59.985,1553173204,"201051344000438","174011545737251",30.30,5.00,0,328.22,343.55,12.2,9.9,0.062,1233412.8,1233412.8,20601,0,0,0,L,1122011218,1,121.78,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173224,307021.00
03/21/2019 09:00,2,0.383,ACTIVE,211.70,333.33,60.022,1553173204,"201051344001135","174011545737251",29.76,5.00,0,327.32,348.06,11.6,9.2,0.057,1220451.7,1220451.7,20553,0,0,0,L,1122011218,1,121.33,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173225,307022.00
03/21/2019 09:00,2,0.381,ACTIVE,212.16,334.54,59.990,1553173204,"201051344000983","174011545737251",29.98,5.50,0,327.62,340.55,11.6,9.3,0.066,1238791.2,1238791.2,12317,0,0,0,L,1122011218,1,121.10,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173226,307023.00
03/21/2019 09:00,2,0.383,ACTIVE,211.93,333.03,59.990,1553173204,"201051344001203","174011545737251",29.60,5.00,0,327.62,341.45,11.5,9.2,0.062,1228066.8,1228066.8,20604,0,0,0,L,1122011218,1,122.01,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173227,307024.00
03/21/2019 09:00,2,0.373,ACTIVE,211.70,332.43,59.980,1553173204,"201051344001230","174011545737251",29.64,5.50,0,327.02,339.04,11.2,8.9,0.062,1225225.1,1225225.1,20415,0,0,0,L,1122011218,1,121.55,120.88,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173227,307025.00
03/21/2019 09:00,2,0.395,ACTIVE,211.48,333.33,60.006,1553173204,"201051344000646","174011545737251",28.92,5.00,0,327.02,340.25,11.7,9.3,0.053,1218259.8,1218259.8,20573,0,0,0,L,1122011218,1,121.55,121.10,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173228,307026.00
03/21/2019 09:00,2,0.383,ACTIVE,212.38,334.84,59.985,1553173204,"201051344000867","174011545737251",29.88,6.00,0,327.92,340.85,11.6,9.3,0.057,1216300.1,1216300.1,44494,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173229,307027.00
03/21/2019 09:00,2,0.391,ACTIVE,212.83,336.94,59.985,1553173204,"201051344000633","174011545737251",29.98,5.00,0,327.92,342.35,11.9,9.5,0.066,1215070.1,1215070.1,44546,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173230,307028.00
03/21/2019 09:00,2,0.402,ACTIVE,211.70,333.03,59.964,1553173204,"201051344000955","174011545737251",30.32,5.50,0,327.02,339.95,12.4,10.1,0.057,1237842.2,1237842.2,20594,0,0,0,L,1122011218,1,121.10,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173231,307029.00
03/21/2019 09:00,2,0.404,ACTIVE,212.38,334.84,59.953,1553173204,"201051344000648","174011545737251",29.42,4.50,0,327.92,342.35,12.1,9.7,0.062,1228909.9,1228909.9,44052,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173232,307030.00
03/21/2019 09:00,2,0.391,ACTIVE,212.61,335.14,59.985,1553173204,"201051344000645","174011545737251",29.00,5.50,0,329.13,341.45,11.5,9.2,0.062,1233535.4,1233535.4,44013,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173233,307031.00
03/21/2019 09:00,2,0.398,ACTIVE,212.16,334.54,59.980,1553173204,"201051344000569","174011545737251",29.46,5.00,0,329.13,346.86,11.9,9.6,0.062,1249511.6,1249511.6,12235,0,0,0,L,1122011218,1,120.88,121.78,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173234,307032.00
03/21/2019 09:00,2,0.418,ACTIVE,212.61,338.44,59.985,1553173204,"179051228000119","174011545737251",29.88,7.30,0,329.43,344.76,12.7,10.3,0.057,37020.9,37020.9,12311,0,0,0,L,46974696,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553173235,307033.00
03/21/2019 09:15,2,0.643,ACTIVE,212.38,336.94,60.022,1553174104,"201051344000579","174011545737251",30.16,6.30,0,327.92,357.68,19.6,17.0,0.133,1249330.0,1249330.0,12685,0,0,0,L,1122011218,1,121.10,121.33,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174105,307034.00
03/21/2019 09:15,2,0.611,ACTIVE,212.16,336.34,60.049,1553174104,"201051344001025","174011545737251",30.57,5.00,0,327.62,353.17,19.0,16.4,0.124,1231818.0,1231818.0,20605,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174106,307035.00
03/21/2019 09:15,2,0.635,ACTIVE,212.38,337.24,59.996,1553174104,"201051344001093","174011545737251",30.63,6.30,0,327.62,348.66,19.7,17.1,0.124,1215990.6,1215990.6,20625,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174107,307036.00
03/21/2019 09:15,2,0.615,ACTIVE,212.16,337.24,60.017,1553174104,"201051344000458","174011545737251",30.57,7.00,0,327.62,345.36,19.1,16.5,0.137,1232650.6,1232650.6,12424,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174108,307037.00
03/21/2019 09:15,2,0.637,ACTIVE,212.16,336.34,60.028,1553174104,"201051344000890","174011545737251",30.71,6.70,0,325.82,348.06,19.8,17.2,0.124,1230522.2,1230522.2,20554,0,0,0,L,1122011218,1,121.78,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174109,307038.00
03/21/2019 09:15,2,0.592,ACTIVE,212.38,337.54,60.022,1553174104,"201051344000988","174011545737251",19.94,5.50,0,327.32,342.95,12.0,9.6,0.075,955216.1,955216.1,12775,0,0,0,L,1122011218,1,121.10,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174110,307039.00
03/21/2019 09:15,2,0.621,ACTIVE,212.83,336.94,60.012,1553174104,"201051344000582","174011545737251",30.28,5.00,0,327.62,345.66,19.1,16.5,0.128,1209961.1,1209961.1,20526,0,0,0,L,1122011218,1,121.78,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174111,307040.00
03/21/2019 09:15,2,0.625,ACTIVE,212.16,337.24,60.012,1553174104,"201051344000868","174011545737251",30.34,5.00,0,328.22,346.26,19.3,16.7,0.137,1217717.0,1217717.0,44474,0,0,0,L,1122011218,1,121.10,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174112,307041.00
03/21/2019 09:15,2,0.625,ACTIVE,212.83,339.04,60.054,1553174104,"201051344000576","174011545737251",30.43,5.50,0,330.63,379.32,19.3,16.7,0.128,1235944.9,1235944.9,16510,0,0,0,L,1122011218,1,121.55,121.55,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174113,307042.00
03/21/2019 09:15,2,0.605,ACTIVE,212.38,337.84,60.033,1553174104,"201051344001158","174011545737251",30.59,5.00,0,328.22,350.77,18.8,16.2,0.128,1213100.3,1213100.3,12732,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174114,307043.00
03/21/2019 09:15,2,0.611,ACTIVE,212.61,338.14,60.017,1553174104,"201051344000917","174011545737251",30.20,6.70,0,328.82,377.52,18.8,16.2,0.124,1227917.0,1227917.0,20400,0,0,0,L,1122011218,1,121.55,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174115,307044.00
03/21/2019 09:15,2,0.664,ACTIVE,212.61,336.04,59.980,1553174104,"201051344000417","174011545737251",19.74,6.00,0,326.72,341.45,13.3,10.9,0.084,990341.8,990341.8,20623,0,0,0,L,1122011218,1,121.55,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174115,307045.00
03/21/2019 09:15,2,0.627,ACTIVE,212.61,338.14,60.017,1553174104,"201051344000685","174011545737251",29.94,6.00,0,327.32,347.16,19.1,16.5,0.137,1232455.6,1232455.6,20609,0,0,0,L,1122011218,1,122.46,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174116,307046.00
03/21/2019 09:15,2,0.631,ACTIVE,212.61,337.54,60.022,1553174104,"201051344000651","174011545737251",30.71,4.50,0,326.72,348.66,19.7,17.1,0.128,1225048.2,1225048.2,20590,0,0,0,L,1122011218,1,122.01,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174117,307047.00
03/21/2019 09:15,2,0.635,ACTIVE,211.93,340.25,60.017,1553174104,"201051344000594","174011545737251",31.03,6.30,0,327.02,351.37,20.0,17.3,0.128,1238702.5,1238702.5,44423,0,0,0,L,1122011218,1,121.10,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174118,307048.00
03/21/2019 09:15,2,0.646,ACTIVE,212.61,338.44,60.017,1553174104,"201051344000469","174011545737251",30.51,4.50,0,327.32,346.56,20.1,17.5,0.128,1217258.4,1217258.4,12716,0,0,0,L,1122011218,1,120.88,122.23,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174119,307049.00
03/21/2019 09:15,2,0.648,ACTIVE,212.61,338.14,60.012,1553174104,"201051344000585","174011545737251",30.59,6.00,0,326.72,349.86,20.1,17.5,0.133,1237878.6,1237878.6,20647,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174120,307050.00
03/21/2019 09:15,2,0.629,ACTIVE,212.83,340.55,60.017,1553174104,"201051344000853","174011545737251",31.13,5.50,0,328.52,351.07,19.9,17.2,0.133,1240569.6,1240569.6,12312,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174121,307051.00
03/21/2019 09:15,2,0.621,ACTIVE,212.61,337.84,60.022,1553174104,"201051344001145","174011545737251",30.81,5.50,0,327.32,349.86,19.4,16.8,0.133,1240753.4,1240753.4,20563,0,0,0,L,1122011218,1,121.78,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174122,307052.00
03/21/2019 09:15,2,0.652,ACTIVE,212.61,340.25,60.043,1553174104,"201051344000438","174011545737251",31.07,5.50,0,327.32,351.07,20.6,17.9,0.133,1233416.0,1233416.0,20602,0,0,0,L,1122011218,1,122.01,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174123,307053.00
03/21/2019 09:15,2,0.654,ACTIVE,212.16,336.34,60.022,1553174104,"201051344001135","174011545737251",30.30,5.50,0,326.72,350.47,20.1,17.5,0.133,1220454.9,1220454.9,20554,0,0,0,L,1122011218,1,121.33,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174124,307054.00
03/21/2019 09:15,2,0.648,ACTIVE,212.38,337.84,59.980,1553174104,"201051344000983","174011545737251",30.57,6.00,0,326.72,347.46,20.1,17.5,0.137,1238794.3,1238794.3,12318,0,0,0,L,1122011218,1,121.33,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174125,307055.00
03/21/2019 09:15,2,0.645,ACTIVE,212.38,336.64,60.022,1553174104,"201051344001203","174011545737251",30.73,5.50,0,327.02,348.96,20.1,17.5,0.133,1228069.9,1228069.9,20605,0,0,0,L,1122011218,1,122.23,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174126,307056.00
03/21/2019 09:15,2,0.631,ACTIVE,212.16,336.64,59.985,1553174104,"201051344001230","174011545737251",30.73,6.00,0,325.82,348.36,19.7,17.1,0.137,1225228.1,1225228.1,20416,0,0,0,L,1122011218,1,121.78,121.10,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174127,307057.00
03/21/2019 09:15,2,0.656,ACTIVE,212.16,337.24,60.017,1553174104,"201051344000646","174011545737251",30.18,6.00,0,326.42,345.96,20.1,17.4,0.124,1218262.9,1218262.9,20574,0,0,0,L,1122011218,1,121.78,121.33,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174128,307058.00
03/21/2019 09:15,2,0.656,ACTIVE,212.61,338.44,60.038,1553174104,"201051344000867","174011545737251",30.63,6.30,0,327.32,346.86,20.4,17.8,0.137,1216303.3,1216303.3,44495,0,0,0,L,1122011218,1,121.78,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174129,307059.00
03/21/2019 09:15,2,0.656,ACTIVE,212.83,339.65,60.022,1553174104,"201051344000633","174011545737251",30.87,5.50,0,328.82,349.86,20.6,17.9,0.146,1215073.3,1215073.3,44547,0,0,0,L,1122011218,1,121.78,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174130,307060.00
03/21/2019 09:15,2,0.682,ACTIVE,211.93,337.54,60.022,1553174104,"201051344000955","174011545737251",30.51,6.00,0,326.42,348.06,21.1,18.5,0.141,1237845.5,1237845.5,20595,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174131,307061.00
03/21/2019 09:15,2,0.680,ACTIVE,212.38,338.44,59.996,1553174104,"201051344000648","174011545737251",30.22,5.00,0,328.22,348.06,20.9,18.2,0.141,1228913.1,1228913.1,44053,0,0,0,L,1122011218,1,120.88,122.01,0000,2,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174132,307062.00
03/21/2019 09:15,2,0.660,ACTIVE,212.83,339.04,60.017,1553174104,"201051344000645","174011545737251",30.53,6.00,0,328.82,347.16,20.5,17.8,0.137,1233538.5,1233538.5,44014,0,0,0,L,1122011218,1,121.78,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174133,307063.00
03/21/2019 09:15,2,0.662,ACTIVE,212.16,339.65,60.033,1553174104,"201051344000569","174011545737251",31.09,5.50,0,328.22,348.36,20.9,18.3,0.141,1249514.8,1249514.8,12236,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174133,307064.00
03/21/2019 09:15,2,0.734,ACTIVE,212.61,342.05,60.033,1553174104,"179051228000119","174011545737251",30.49,7.70,0,330.03,349.56,22.7,20.0,0.146,37024.4,37024.4,12312,0,0,0,L,46974696,1,121.55,122.23,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553174134,307065.00
03/21/2019 09:30,2,0.814,ACTIVE,212.38,339.34,60.038,1553175003,"201051344000579","174011545737251",30.69,7.00,0,327.62,361.29,25.3,22.5,0.177,1249335.4,1249335.4,12686,0,0,0,L,1122011218,1,121.10,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175005,307066.00
03/21/2019 09:30,2,0.783,ACTIVE,212.16,339.65,60.028,1553175003,"201051344001025","174011545737251",30.99,6.30,0,327.32,357.68,24.6,21.9,0.177,1231823.3,1231823.3,20606,0,0,0,L,1122011218,1,121.33,121.55,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175006,307067.00
03/21/2019 09:30,2,0.809,ACTIVE,212.38,338.44,60.038,1553175003,"201051344001093","174011545737251",30.69,6.70,0,327.92,356.18,25.2,22.4,0.177,1215996.1,1215996.1,20626,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175006,307068.00
03/21/2019 09:30,2,0.777,ACTIVE,212.38,339.65,60.022,1553175003,"201051344000458","174011545737251",31.01,7.70,0,328.82,355.58,24.4,21.6,0.177,1232655.9,1232655.9,12425,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175007,307069.00
03/21/2019 09:30,2,0.818,ACTIVE,212.16,338.44,60.017,1553175003,"201051344000890","174011545737251",30.49,7.30,0,327.02,357.38,25.3,22.5,0.177,1230527.7,1230527.7,20555,0,0,0,L,1122011218,1,121.78,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175008,307070.00
03/21/2019 09:30,2,0.775,ACTIVE,212.38,338.74,60.012,1553175003,"201051344000988","174011545737251",19.84,6.30,0,327.92,347.46,15.6,13.1,0.124,955219.3,955219.3,12776,0,0,0,L,1122011218,1,120.88,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175009,307071.00
03/21/2019 09:30,2,0.781,ACTIVE,212.83,339.95,60.017,1553175003,"201051344000582","174011545737251",30.67,6.00,0,327.32,356.48,24.4,21.6,0.168,1209966.4,1209966.4,20527,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175010,307072.00
03/21/2019 09:30,2,0.789,ACTIVE,212.16,338.44,60.028,1553175003,"201051344000868","174011545737251",30.77,6.00,0,327.32,354.07,24.6,21.9,0.168,1217722.3,1217722.3,44475,0,0,0,L,1122011218,1,121.10,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175011,307073.00
03/21/2019 09:30,2,0.777,ACTIVE,212.83,340.85,60.049,1553175003,"201051344000576","174011545737251",30.87,6.00,0,328.82,355.58,24.4,21.6,0.177,1235950.2,1235950.2,16511,0,0,0,L,1122011218,1,121.33,121.78,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175012,307074.00
03/21/2019 09:30,2,0.771,ACTIVE,212.38,339.04,60.028,1553175003,"201051344001158","174011545737251",30.57,6.00,0,328.22,355.88,23.9,21.2,0.177,1213105.4,1213105.4,12733,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175013,307075.00
03/21/2019 09:30,2,0.756,ACTIVE,212.61,343.25,60.028,1553175003,"201051344000917","174011545737251",31.15,7.30,0,327.62,355.28,23.9,21.1,0.181,1227922.1,1227922.1,20401,0,0,0,L,1122011218,1,121.55,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175014,307076.00
03/21/2019 09:30,2,0.822,ACTIVE,212.61,337.24,60.012,1553175003,"201051344000417","174011545737251",19.96,6.70,0,327.32,345.66,16.7,14.2,0.106,990345.2,990345.2,20624,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175015,307077.00
03/21/2019 09:30,2,0.779,ACTIVE,212.61,339.65,60.033,1553175003,"201051344000685","174011545737251",30.73,6.70,0,327.02,355.58,24.3,21.5,0.181,1232460.8,1232460.8,20610,0,0,0,L,1122011218,1,122.23,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175016,307078.00
03/21/2019 09:30,2,0.795,ACTIVE,212.61,338.74,60.033,1553175003,"201051344000651","174011545737251",30.69,5.50,0,328.22,358.28,24.7,21.9,0.172,1225053.6,1225053.6,20591,0,0,0,L,1122011218,1,122.01,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175017,307079.00
03/21/2019 09:30,2,0.793,ACTIVE,211.93,342.65,60.070,1553175003,"201051344000594","174011545737251",31.13,6.70,0,327.02,356.48,25.1,22.3,0.172,1238707.9,1238707.9,44424,0,0,0,L,1122011218,1,121.10,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175018,307080.00
03/21/2019 09:30,2,0.795,ACTIVE,212.38,341.15,60.006,1553175003,"201051344000469","174011545737251",30.97,5.00,0,327.32,361.29,25.0,22.2,0.186,1217263.8,1217263.8,12717,0,0,0,L,1122011218,1,120.65,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175019,307081.00
03/21/2019 09:30,2,0.805,ACTIVE,212.61,339.34,60.022,1553175003,"201051344000585","174011545737251",30.87,6.70,0,327.02,357.08,25.2,22.4,0.186,1237884.0,1237884.0,20648,0,0,0,L,1122011218,1,121.33,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175020,307082.00
03/21/2019 09:30,2,0.791,ACTIVE,212.83,340.25,60.070,1553175003,"201051344000853","174011545737251",30.91,6.30,0,330.63,356.18,24.8,22.0,0.181,1240574.9,1240574.9,12313,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175021,307083.00
03/21/2019 09:30,2,0.777,ACTIVE,212.38,339.04,60.028,1553175003,"201051344001145","174011545737251",30.81,6.30,0,329.43,357.38,24.3,21.5,0.177,1240758.6,1240758.6,20564,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175022,307084.00
03/21/2019 09:30,2,0.814,ACTIVE,212.38,339.34,60.033,1553175003,"201051344000438","174011545737251",30.83,6.30,0,328.52,358.58,25.5,22.7,0.177,1233421.5,1233421.5,20603,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175022,307085.00
03/21/2019 09:30,2,0.803,ACTIVE,212.16,339.04,60.049,1553175003,"201051344001135","174011545737251",30.71,6.30,0,327.62,355.28,25.1,22.3,0.177,1220460.2,1220460.2,20555,0,0,0,L,1122011218,1,121.55,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175023,307086.00
03/21/2019 09:30,2,0.795,ACTIVE,212.16,340.85,60.017,1553175003,"201051344000983","174011545737251",30.97,6.70,0,327.92,358.58,25.0,22.2,0.186,1238799.6,1238799.6,12319,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175024,307087.00
03/21/2019 09:30,2,0.809,ACTIVE,212.61,337.84,60.017,1553175003,"201051344001203","174011545737251",30.40,6.30,0,328.22,358.58,24.9,22.1,0.194,1228075.2,1228075.2,20606,0,0,0,L,1122011218,1,122.01,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175025,307088.00
03/21/2019 09:30,2,0.777,ACTIVE,212.16,340.55,60.017,1553175003,"201051344001230","174011545737251",30.99,6.70,0,326.72,356.78,24.4,21.7,0.172,1225233.3,1225233.3,20417,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175026,307089.00
03/21/2019 09:30,2,0.781,ACTIVE,211.93,344.15,60.038,1553175003,"201051344000646","174011545737251",31.21,6.70,0,326.42,355.28,24.7,21.9,0.186,1218268.2,1218268.2,20575,0,0,0,L,1122011218,1,121.78,121.10,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175027,307090.00
03/21/2019 09:30,2,0.816,ACTIVE,212.38,338.14,60.017,1553175003,"201051344000867","174011545737251",30.77,7.00,0,327.62,356.18,25.4,22.6,0.177,1216308.6,1216308.6,44496,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175028,307091.00
03/21/2019 09:30,2,0.809,ACTIVE,212.61,342.35,60.017,1553175003,"201051344000633","174011545737251",31.09,6.30,0,328.82,358.88,25.5,22.7,0.194,1215078.6,1215078.6,44548,0,0,0,L,1122011218,1,121.55,122.01,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175029,307092.00
03/21/2019 09:30,2,0.840,ACTIVE,212.16,338.74,60.006,1553175003,"201051344000955","174011545737251",30.73,6.70,0,326.72,356.48,26.2,23.3,0.190,1237851.0,1237851.0,20596,0,0,0,L,1122011218,1,121.10,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175030,307093.00
03/21/2019 09:30,2,0.826,ACTIVE,212.38,339.04,60.033,1553175003,"201051344000648","174011545737251",30.81,5.50,0,329.73,355.28,25.8,23.0,0.181,1228918.5,1228918.5,44054,0,0,0,L,1122011218,1,120.88,122.01,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175031,307094.00
03/21/2019 09:30,2,0.803,ACTIVE,212.61,342.35,60.022,1553175003,"201051344000645","174011545737251",31.15,6.70,0,330.33,354.97,25.3,22.5,0.181,1233543.8,1233543.8,44015,0,0,0,L,1122011218,1,121.55,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175032,307095.00
03/21/2019 09:30,2,0.822,ACTIVE,212.16,341.45,60.017,1553175003,"201051344000569","174011545737251",31.03,6.30,0,328.22,355.88,25.9,23.0,0.199,1249520.2,1249520.2,12237,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175033,307096.00
03/21/2019 09:30,2,0.887,ACTIVE,212.83,343.25,60.022,1553175003,"179051228000119","174011545737251",30.85,8.00,0,329.73,354.67,27.7,24.8,0.194,37030.2,37030.2,12313,0,0,0,L,46974696,1,121.33,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175034,307097.00
03/21/2019 09:45,2,1.295,ACTIVE,212.83,347.16,59.985,1553175904,"201051344000579","174011545737251",31.21,7.70,0,329.13,367.30,41.0,37.6,0.318,1249343.0,1249343.0,12687,0,0,0,L,1122011218,1,121.33,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175905,307098.00
03/21/2019 09:45,2,1.273,ACTIVE,212.61,348.36,59.990,1553175904,"201051344001025","174011545737251",31.41,7.00,0,327.32,369.70,40.5,37.1,0.309,1231830.8,1231830.8,20607,0,0,0,L,1122011218,1,121.55,121.55,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175906,307099.00
03/21/2019 09:45,2,1.281,ACTIVE,212.83,348.66,60.006,1553175904,"201051344001093","174011545737251",31.41,7.30,0,327.62,367.00,40.8,37.4,0.309,1216003.7,1216003.7,20627,0,0,0,L,1122011218,1,121.78,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175907,307100.00
03/21/2019 09:45,2,1.268,ACTIVE,212.83,346.26,60.001,1553175904,"201051344000458","174011545737251",31.27,8.00,0,328.82,363.99,40.2,36.9,0.318,1232663.3,1232663.3,12426,0,0,0,L,1122011218,1,121.33,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175908,307101.00
03/21/2019 09:45,2,1.287,ACTIVE,212.16,349.56,59.990,1553175904,"201051344000890","174011545737251",31.55,8.00,0,327.62,367.90,41.2,37.8,0.314,1230535.3,1230535.3,20556,0,0,0,L,1122011218,1,121.78,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175909,307102.00
03/21/2019 09:45,2,1.289,ACTIVE,212.61,342.05,59.990,1553175904,"201051344000988","174011545737251",20.36,6.70,0,328.52,354.67,26.6,23.7,0.208,955224.0,955224.0,12777,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175910,307103.00
03/21/2019 09:45,2,1.254,ACTIVE,213.06,347.16,60.001,1553175904,"201051344000582","174011545737251",31.27,6.30,0,327.02,364.89,39.7,36.4,0.301,1209973.8,1209973.8,20528,0,0,0,L,1122011218,1,121.78,121.78,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175911,307104.00
03/21/2019 09:45,2,1.281,ACTIVE,212.38,347.76,60.006,1553175904,"201051344000868","174011545737251",31.35,6.30,0,327.92,366.40,40.7,37.4,0.318,1217729.8,1217729.8,44476,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175912,307105.00
03/21/2019 09:45,2,1.258,ACTIVE,213.29,350.47,59.990,1553175904,"201051344000576","174011545737251",31.61,6.70,0,330.03,365.80,40.3,37.0,0.314,1235957.6,1235957.6,16512,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175913,307106.00
03/21/2019 09:45,2,1.260,ACTIVE,212.83,347.76,60.012,1553175904,"201051344001158","174011545737251",31.33,6.70,0,327.62,364.89,40.0,36.7,0.327,1213112.7,1213112.7,12734,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175914,307107.00
03/21/2019 09:45,2,1.248,ACTIVE,212.83,347.46,59.985,1553175904,"201051344000917","174011545737251",31.23,7.70,0,327.92,365.80,39.5,36.2,0.318,1227929.4,1227929.4,20402,0,0,0,L,1122011218,1,121.55,122.01,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175915,307108.00
03/21/2019 09:45,2,1.297,ACTIVE,212.61,341.15,60.006,1553175904,"201051344000417","174011545737251",20.46,7.70,0,327.92,351.37,26.9,24.1,0.212,990350.0,990350.0,20625,0,0,0,L,1122011218,1,121.55,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175916,307109.00
03/21/2019 09:45,2,1.275,ACTIVE,212.83,345.36,60.012,1553175904,"201051344000685","174011545737251",31.01,7.30,0,327.92,364.59,40.1,36.8,0.327,1232468.2,1232468.2,20611,0,0,0,L,1122011218,1,122.46,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175917,307110.00
03/21/2019 09:45,2,1.293,ACTIVE,212.83,345.06,60.001,1553175904,"201051344000651","174011545737251",31.05,6.30,0,327.32,366.40,40.7,37.3,0.318,1225061.0,1225061.0,20592,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175918,307111.00
03/21/2019 09:45,2,1.291,ACTIVE,211.93,349.26,59.985,1553175904,"201051344000594","174011545737251",31.41,7.30,0,327.62,368.50,41.1,37.7,0.331,1238715.4,1238715.4,44425,0,0,0,L,1122011218,1,120.88,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175919,307112.00
03/21/2019 09:45,2,1.281,ACTIVE,212.83,350.17,60.022,1553175904,"201051344000469","174011545737251",31.53,6.00,0,329.13,368.50,40.9,37.6,0.331,1217271.2,1217271.2,12718,0,0,0,L,1122011218,1,120.88,122.23,0000,3,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175920,307113.00
03/21/2019 09:45,2,1.283,ACTIVE,212.83,348.36,60.001,1553175904,"201051344000585","174011545737251",31.39,7.30,0,327.02,367.60,40.8,37.5,0.318,1237891.5,1237891.5,20649,0,0,0,L,1122011218,1,121.33,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175921,307114.00
03/21/2019 09:45,2,1.295,ACTIVE,213.29,346.56,60.006,1553175904,"201051344000853","174011545737251",31.19,7.00,0,330.33,367.30,41.0,37.6,0.323,1240582.3,1240582.3,12314,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175922,307115.00
03/21/2019 09:45,2,1.264,ACTIVE,212.61,345.96,60.012,1553175904,"201051344001145","174011545737251",31.11,7.00,0,328.82,366.10,39.8,36.5,0.314,1240765.9,1240765.9,20565,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175923,307116.00
03/21/2019 09:45,2,1.277,ACTIVE,212.61,351.37,59.996,1553175904,"201051344000438","174011545737251",31.71,7.00,0,329.13,368.50,41.1,37.7,0.323,1233429.1,1233429.1,20604,0,0,0,L,1122011218,1,122.01,121.55,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175924,307117.00
03/21/2019 09:45,2,1.275,ACTIVE,212.16,346.86,60.028,1553175904,"201051344001135","174011545737251",31.23,7.00,0,327.92,367.90,40.4,37.1,0.314,1220467.7,1220467.7,20556,0,0,0,L,1122011218,1,121.55,121.33,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175924,307118.00
03/21/2019 09:45,2,1.289,ACTIVE,212.61,345.36,59.985,1553175904,"201051344000983","174011545737251",31.09,7.30,0,329.43,367.30,40.6,37.2,0.327,1238807.0,1238807.0,12320,0,0,0,L,1122011218,1,121.33,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175925,307119.00
03/21/2019 09:45,2,1.275,ACTIVE,212.83,348.66,60.022,1553175904,"201051344001203","174011545737251",31.41,7.00,0,328.52,367.90,40.6,37.3,0.331,1228082.6,1228082.6,20607,0,0,0,L,1122011218,1,122.23,121.33,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175926,307120.00
03/21/2019 09:45,2,1.254,ACTIVE,212.38,348.36,59.985,1553175904,"201051344001230","174011545737251",31.41,7.30,0,327.32,366.70,39.9,36.6,0.314,1225240.6,1225240.6,20418,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175927,307121.00
03/21/2019 09:45,2,1.268,ACTIVE,212.16,344.76,60.028,1553175904,"201051344000646","174011545737251",31.05,7.30,0,327.62,366.10,39.9,36.6,0.327,1218275.5,1218275.5,20576,0,0,0,L,1122011218,1,121.78,121.33,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175928,307122.00
03/21/2019 09:45,2,1.303,ACTIVE,212.83,345.36,60.022,1553175904,"201051344000867","174011545737251",31.11,7.70,0,327.62,366.10,41.1,37.7,0.318,1216316.1,1216316.1,44497,0,0,0,L,1122011218,1,121.78,121.78,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175929,307123.00
03/21/2019 09:45,2,1.301,ACTIVE,213.29,346.56,60.006,1553175904,"201051344000633","174011545737251",31.11,7.00,0,329.73,366.40,41.0,37.7,0.327,1215086.1,1215086.1,44549,0,0,0,L,1122011218,1,122.01,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175930,307124.00
03/21/2019 09:45,2,1.307,ACTIVE,212.16,346.56,60.033,1553175904,"201051344000955","174011545737251",31.29,7.30,0,327.02,368.20,41.4,38.1,0.340,1237858.6,1237858.6,20597,0,0,0,L,1122011218,1,121.10,121.55,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175931,307125.00
03/21/2019 09:45,2,1.305,ACTIVE,212.61,344.76,60.017,1553175904,"201051344000648","174011545737251",31.09,6.30,0,327.62,366.10,41.1,37.7,0.323,1228926.0,1228926.0,44055,0,0,0,L,1122011218,1,120.88,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175932,307126.00
03/21/2019 09:45,2,1.305,ACTIVE,213.06,345.66,60.054,1553175904,"201051344000645","174011545737251",31.09,7.00,0,329.73,365.49,41.1,37.8,0.323,1233551.3,1233551.3,44016,0,0,0,L,1122011218,1,121.78,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175933,307127.00
03/21/2019 09:45,2,1.312,ACTIVE,212.83,344.45,60.022,1553175904,"201051344000569","174011545737251",30.99,6.70,0,329.43,368.20,41.2,37.8,0.327,1249527.7,1249527.7,12238,0,0,0,L,1122011218,1,121.10,122.01,0000,4,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175934,307128.00
03/21/2019 09:45,2,1.354,ACTIVE,213.06,349.26,59.996,1553175904,"179051228000119","174011545737251",31.67,9.00,0,330.93,367.90,43.4,39.9,0.336,37038.2,37038.2,12314,0,0,0,L,46974696,1,121.55,122.46,0000,5,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553175935,307129.00
03/21/2019 10:00,2,5.012,ACTIVE,217.58,357.68,60.017,1553176804,"201051344000579","174011545737251",31.21,13.00,0,321.01,401.56,158.5,151.0,0.734,1249367.4,1249367.4,12688,0,0,0,L,1122011218,1,123.59,123.59,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176805,307130.00
03/21/2019 10:00,2,4.949,ACTIVE,215.77,352.57,60.028,1553176804,"201051344001025","174011545737251",31.19,12.70,0,324.02,401.56,156.4,149.0,0.689,1231854.7,1231854.7,20608,0,0,0,L,1122011218,1,123.36,122.91,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176806,307131.00
03/21/2019 10:00,2,5.088,ACTIVE,216.00,355.28,60.049,1553176804,"201051344001093","174011545737251",31.07,11.70,0,322.21,403.07,160.1,152.6,0.720,1216028.1,1216028.1,20628,0,0,0,L,1122011218,1,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176807,307132.00
03/21/2019 10:00,2,5.031,ACTIVE,217.35,357.38,60.001,1553176804,"201051344000458","174011545737251",30.89,13.00,0,322.81,400.36,157.3,149.9,0.716,1232687.6,1232687.6,12427,0,0,0,L,1122011218,1,123.59,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176808,307133.00
03/21/2019 10:00,2,5.008,ACTIVE,215.09,353.47,60.017,1553176804,"201051344000890","174011545737251",31.11,13.00,0,322.81,398.26,157.6,150.2,0.725,1230559.7,1230559.7,20557,0,0,0,L,1122011218,1,123.36,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176809,307134.00
03/21/2019 10:00,2,4.918,ACTIVE,217.13,353.77,59.990,1553176804,"201051344000988","174011545737251",20.04,10.00,0,316.80,389.84,99.9,94.5,0.455,955240.1,955240.1,12778,0,0,0,L,1122011218,1,123.36,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176810,307135.00
03/21/2019 10:00,2,4.699,ACTIVE,216.22,353.77,59.953,1553176804,"201051344000582","174011545737251",30.85,10.00,0,321.01,398.56,146.9,139.9,0.663,1209997.5,1209997.5,20529,0,0,0,L,1122011218,1,123.81,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176811,307136.00
03/21/2019 10:00,2,4.607,ACTIVE,216.00,355.28,60.012,1553176804,"201051344000868","174011545737251",30.83,10.00,0,319.21,400.36,143.8,136.9,0.650,1217754.7,1217754.7,44477,0,0,0,L,1122011218,1,122.91,123.59,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176812,307137.00
03/21/2019 10:00,2,4.449,ACTIVE,216.90,355.58,60.001,1553176804,"201051344000576","174011545737251",31.09,10.30,0,322.81,403.37,140.0,133.2,0.650,1235982.4,1235982.4,16513,0,0,0,L,1122011218,1,123.36,123.36,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176813,307138.00
03/21/2019 10:00,2,4.344,ACTIVE,216.90,354.97,60.017,1553176804,"201051344001158","174011545737251",30.69,11.00,0,320.11,397.66,134.9,128.3,0.623,1213137.3,1213137.3,12735,0,0,0,L,1122011218,1,123.14,123.59,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176814,307139.00
03/21/2019 10:00,2,4.287,ACTIVE,215.54,351.37,59.990,1553176804,"201051344000917","174011545737251",31.17,13.30,0,326.12,400.66,135.3,128.7,0.623,1227953.3,1227953.3,20403,0,0,0,L,1122011218,1,123.14,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176815,307140.00
03/21/2019 10:00,2,4.197,ACTIVE,215.09,346.26,60.017,1553176804,"201051344000417","174011545737251",20.10,12.70,0,318.61,386.23,85.6,80.7,0.389,990365.7,990365.7,20626,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176816,307141.00
03/21/2019 10:00,2,4.416,ACTIVE,214.87,351.37,60.012,1553176804,"201051344000685","174011545737251",31.07,12.00,0,319.51,398.86,139.0,132.2,0.672,1232492.4,1232492.4,20612,0,0,0,L,1122011218,1,123.81,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176817,307142.00
03/21/2019 10:00,2,4.602,ACTIVE,216.00,353.17,59.980,1553176804,"201051344000651","174011545737251",30.99,10.30,0,321.31,398.56,144.5,137.5,0.667,1225085.4,1225085.4,20593,0,0,0,L,1122011218,1,124.04,122.68,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176818,307143.00
03/21/2019 10:00,2,5.162,ACTIVE,216.00,355.28,60.017,1553176804,"201051344000594","174011545737251",30.89,13.00,0,320.11,402.16,161.4,153.9,0.716,1238740.4,1238740.4,44426,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176819,307144.00
03/21/2019 10:00,2,5.131,ACTIVE,217.80,360.08,59.996,1553176804,"201051344000469","174011545737251",31.37,9.70,0,318.00,402.16,163.0,155.4,0.760,1217296.3,1217296.3,12719,0,0,0,L,1122011218,1,123.36,124.27,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176820,307145.00
03/21/2019 10:00,2,4.918,ACTIVE,216.00,354.37,60.012,1553176804,"201051344000585","174011545737251",31.23,11.30,0,327.02,401.26,155.5,148.2,0.712,1237915.5,1237915.5,20650,0,0,0,L,1122011218,1,123.36,123.14,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176820,307146.00
03/21/2019 10:00,2,5.176,ACTIVE,218.26,361.29,60.001,1553176804,"201051344000853","174011545737251",30.95,10.70,0,323.11,402.77,162.2,154.7,0.747,1240607.4,1240607.4,12315,0,0,0,L,1122011218,1,124.27,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176821,307147.00
03/21/2019 10:00,2,5.012,ACTIVE,215.32,354.37,60.012,1553176804,"201051344001145","174011545737251",30.89,11.70,0,325.52,403.97,156.8,149.4,0.725,1240790.1,1240790.1,20566,0,0,0,L,1122011218,1,123.36,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176822,307148.00
03/21/2019 10:00,2,5.088,ACTIVE,215.77,355.28,60.001,1553176804,"201051344000438","174011545737251",31.03,11.70,0,324.92,402.16,159.9,152.4,0.725,1233453.8,1233453.8,20605,0,0,0,L,1122011218,1,123.81,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176823,307149.00
03/21/2019 10:00,2,4.934,ACTIVE,215.77,354.37,60.059,1553176804,"201051344001135","174011545737251",31.33,12.00,0,325.22,400.36,156.4,149.0,0.698,1220491.9,1220491.9,20557,0,0,0,L,1122011218,1,123.59,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176824,307150.00
03/21/2019 10:00,2,5.094,ACTIVE,217.58,358.88,60.006,1553176804,"201051344000983","174011545737251",31.21,11.00,0,326.42,400.66,161.0,153.5,0.760,1238831.9,1238831.9,12321,0,0,0,L,1122011218,1,123.81,123.81,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176825,307151.00
