ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 10:00,2,5.045,ACTIVE,216.22,353.77,60.006,1553176804,"201051344001203","174011545737251",31.33,11.70,0,324.02,401.86,160.0,152.5,0.738,1228107.4,1228107.4,20608,0,0,0,L,1122011218,1,124.27,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176826,307152.00
03/21/2019 10:00,2,5.068,ACTIVE,215.09,352.87,60.012,1553176804,"201051344001230","174011545737251",30.97,13.00,0,323.11,400.66,158.8,151.3,0.734,1225265.3,1225265.3,20419,0,0,0,L,1122011218,1,123.36,122.23,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176827,307153.00
03/21/2019 10:00,2,4.914,ACTIVE,215.32,353.17,59.975,1553176804,"201051344000646","174011545737251",31.05,12.70,0,324.62,398.86,154.4,147.1,0.725,1218299.6,1218299.6,20577,0,0,0,L,1122011218,1,123.59,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176828,307154.00
03/21/2019 10:00,2,5.166,ACTIVE,216.67,357.08,60.022,1553176804,"201051344000867","174011545737251",30.77,11.70,0,321.61,401.26,161.0,153.4,0.729,1216341.3,1216341.3,44498,0,0,0,L,1122011218,1,123.59,123.36,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176829,307155.00
03/21/2019 10:00,2,5.166,ACTIVE,216.90,359.78,59.985,1553176804,"201051344000633","174011545737251",30.79,11.30,0,320.11,401.56,161.1,153.6,0.760,1215111.3,1215111.3,44550,0,0,0,L,1122011218,1,123.59,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176830,307156.00
03/21/2019 10:00,2,5.141,ACTIVE,215.09,353.77,59.996,1553176804,"201051344000955","174011545737251",30.87,14.30,0,321.91,397.66,160.8,153.3,0.729,1237883.8,1237883.8,20598,0,0,0,L,1122011218,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176831,307157.00
03/21/2019 10:00,2,5.193,ACTIVE,217.13,358.58,60.059,1553176804,"201051344000648","174011545737251",30.69,10.70,0,318.91,400.66,161.5,153.9,0.742,1228951.4,1228951.4,44056,0,0,0,L,1122011218,1,123.14,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176832,307158.00
03/21/2019 10:00,2,5.188,ACTIVE,217.58,359.18,60.012,1553176804,"201051344000645","174011545737251",31.23,11.30,0,318.91,401.56,164.1,156.4,0.734,1233577.0,1233577.0,44017,0,0,0,L,1122011218,1,123.81,123.81,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176833,307159.00
03/21/2019 10:00,2,5.137,ACTIVE,217.35,357.98,59.975,1553176804,"201051344000569","174011545737251",31.07,10.70,0,323.41,401.86,161.6,154.0,0.738,1249553.0,1249553.0,12239,0,0,0,L,1122011218,1,123.14,124.04,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176833,307160.00
03/21/2019 10:00,2,5.215,ACTIVE,217.58,363.99,60.012,1553176804,"179051228000119","174011545737251",31.43,13.70,0,318.91,402.77,166.0,158.3,0.782,37057.5,37057.5,12315,0,0,0,L,46974696,1,123.81,124.27,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553176834,307161.00
03/21/2019 10:15,2,5.564,ACTIVE,218.26,360.08,59.969,1553177703,"201051344000579","174011545737251",30.36,17.30,0,333.63,398.86,171.0,163.1,0.795,1249406.6,1249406.6,12689,0,0,0,L,1122011218,1,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177705,307162.00
03/21/2019 10:15,2,5.488,ACTIVE,216.00,354.97,60.001,1553177703,"201051344001025","174011545737251",30.42,18.70,0,331.23,394.95,168.9,161.1,0.751,1231893.4,1231893.4,20609,0,0,0,L,1122011218,1,123.59,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177706,307163.00
03/21/2019 10:15,2,5.547,ACTIVE,216.00,356.78,60.022,1553177703,"201051344001093","174011545737251",30.71,17.00,0,331.83,395.55,172.4,164.4,0.787,1216067.5,1216067.5,20629,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177707,307164.00
03/21/2019 10:15,2,5.656,ACTIVE,218.03,360.38,60.075,1553177703,"201051344000458","174011545737251",29.92,18.00,0,333.33,398.86,171.4,163.5,0.800,1232726.8,1232726.8,12428,0,0,0,L,1122011218,1,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177707,307165.00
03/21/2019 10:15,2,5.512,ACTIVE,214.87,354.07,60.038,1553177703,"201051344000890","174011545737251",30.32,19.50,0,330.03,394.35,169.2,161.4,0.787,1230598.4,1230598.4,20558,0,0,0,L,1122011218,1,123.59,121.78,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177709,307166.00
03/21/2019 10:15,2,5.781,ACTIVE,217.80,354.97,60.022,1553177703,"201051344000988","174011545737251",19.42,14.30,0,319.81,385.03,113.7,107.8,0.521,955266.1,955266.1,12779,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177710,307167.00
03/21/2019 10:15,2,5.484,ACTIVE,216.22,357.38,59.943,1553177703,"201051344000582","174011545737251",29.84,14.30,0,331.53,394.65,165.7,158.0,0.742,1210035.4,1210035.4,20530,0,0,0,L,1122011218,1,123.81,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177711,307168.00
03/21/2019 10:15,2,5.646,ACTIVE,216.90,358.88,60.022,1553177703,"201051344000868","174011545737251",30.67,13.30,0,331.23,396.15,175.3,167.3,0.804,1217794.7,1217794.7,44478,0,0,0,L,1122011218,1,123.14,123.81,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177712,307169.00
03/21/2019 10:15,2,5.568,ACTIVE,218.03,361.59,60.038,1553177703,"201051344000576","174011545737251",30.87,14.30,0,332.43,401.56,174.1,166.1,0.795,1236022.1,1236022.1,16514,0,0,0,L,1122011218,1,124.04,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177712,307170.00
03/21/2019 10:15,2,5.629,ACTIVE,218.26,359.18,60.022,1553177703,"201051344001158","174011545737251",30.06,15.80,0,333.03,399.76,171.4,163.5,0.791,1213176.4,1213176.4,12736,0,0,0,L,1122011218,1,123.81,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177713,307171.00
03/21/2019 10:15,2,5.521,ACTIVE,216.22,356.18,60.012,1553177703,"201051344000917","174011545737251",30.10,18.30,0,331.83,393.45,168.3,160.5,0.778,1227991.5,1227991.5,20404,0,0,0,L,1122011218,1,123.59,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177714,307172.00
03/21/2019 10:15,2,5.465,ACTIVE,215.54,349.56,60.028,1553177703,"201051344000417","174011545737251",19.66,18.70,0,318.91,384.43,108.8,103.1,0.499,990390.4,990390.4,20627,0,0,0,L,1122011218,1,123.36,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177715,307173.00
03/21/2019 10:15,2,5.539,ACTIVE,214.87,355.88,60.017,1553177703,"201051344000685","174011545737251",30.10,16.30,0,332.43,394.65,168.8,161.0,0.809,1232530.9,1232530.9,20613,0,0,0,L,1122011218,1,123.81,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177716,307174.00
03/21/2019 10:15,2,5.496,ACTIVE,216.22,357.38,59.996,1553177703,"201051344000651","174011545737251",30.51,14.70,0,332.13,394.05,169.9,162.0,0.787,1225124.2,1225124.2,20594,0,0,0,L,1122011218,1,124.27,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177717,307175.00
03/21/2019 10:15,2,5.705,ACTIVE,216.22,356.18,60.006,1553177703,"201051344000594","174011545737251",29.90,20.30,0,330.93,394.95,172.7,164.8,0.760,1238779.9,1238779.9,44427,0,0,0,L,1122011218,1,123.14,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177718,307176.00
03/21/2019 10:15,2,5.641,ACTIVE,218.03,360.69,59.990,1553177703,"201051344000469","174011545737251",30.71,12.70,0,332.43,401.26,175.5,167.5,0.826,1217336.3,1217336.3,12720,0,0,0,L,1122011218,1,123.59,124.27,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177719,307177.00
03/21/2019 10:15,2,5.410,ACTIVE,216.22,355.58,59.996,1553177703,"201051344000585","174011545737251",30.63,16.00,0,331.83,393.15,167.8,160.1,0.773,1237953.7,1237953.7,20651,0,0,0,L,1122011218,1,123.36,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177720,307178.00
03/21/2019 10:15,2,5.668,ACTIVE,218.48,361.29,60.049,1553177703,"201051344000853","174011545737251",30.45,15.00,0,334.84,401.56,174.8,166.8,0.826,1240647.2,1240647.2,12316,0,0,0,L,1122011218,1,124.49,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177721,307179.00
03/21/2019 10:15,2,5.549,ACTIVE,214.87,355.28,60.054,1553177703,"201051344001145","174011545737251",30.00,16.70,0,332.73,394.65,168.5,160.7,0.778,1240828.5,1240828.5,20567,0,0,0,L,1122011218,1,123.14,122.23,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177722,307180.00
03/21/2019 10:15,2,5.584,ACTIVE,215.54,357.98,60.001,1553177703,"201051344000438","174011545737251",30.12,17.80,0,333.03,395.25,170.2,162.3,0.791,1233492.8,1233492.8,20606,0,0,0,L,1122011218,1,123.81,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177723,307181.00
03/21/2019 10:15,2,5.531,ACTIVE,215.54,354.97,60.028,1553177703,"201051344001135","174011545737251",29.94,17.50,0,331.53,394.35,167.7,159.9,0.760,1220530.3,1220530.3,20558,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177724,307182.00
03/21/2019 10:15,2,5.625,ACTIVE,217.80,359.78,60.033,1553177703,"201051344000983","174011545737251",30.49,15.00,0,330.93,399.46,173.6,165.6,0.818,1238871.5,1238871.5,12322,0,0,0,L,1122011218,1,123.81,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177725,307183.00
03/21/2019 10:15,2,5.539,ACTIVE,215.77,353.47,60.028,1553177703,"201051344001203","174011545737251",30.63,17.30,0,333.03,395.55,171.8,163.9,0.809,1228146.6,1228146.6,20609,0,0,0,L,1122011218,1,124.27,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177726,307184.00
03/21/2019 10:15,2,5.588,ACTIVE,214.87,353.77,59.996,1553177703,"201051344001230","174011545737251",30.22,19.00,0,329.13,394.65,171.0,163.2,0.791,1225304.3,1225304.3,20420,0,0,0,L,1122011218,1,123.36,122.01,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177727,307185.00
03/21/2019 10:15,2,5.410,ACTIVE,214.87,354.67,60.017,1553177703,"201051344000646","174011545737251",30.32,19.00,0,329.73,394.35,166.1,158.4,0.778,1218337.4,1218337.4,20578,0,0,0,L,1122011218,1,123.59,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177728,307186.00
03/21/2019 10:15,2,5.713,ACTIVE,216.90,357.68,60.033,1553177703,"201051344000867","174011545737251",29.96,17.00,0,331.83,394.95,173.2,165.3,0.787,1216380.8,1216380.8,44499,0,0,0,L,1122011218,1,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177729,307187.00
03/21/2019 10:15,2,5.635,ACTIVE,217.13,358.88,59.996,1553177703,"201051344000633","174011545737251",30.24,18.30,0,329.13,398.86,172.5,164.6,0.791,1215150.7,1215150.7,44551,0,0,0,L,1122011218,1,123.81,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177730,307188.00
03/21/2019 10:15,2,5.631,ACTIVE,214.87,355.28,60.038,1553177703,"201051344000955","174011545737251",30.16,20.00,0,330.03,394.65,171.8,163.9,0.787,1237923.2,1237923.2,20599,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177731,307189.00
03/21/2019 10:15,2,5.689,ACTIVE,217.35,358.58,60.028,1553177703,"201051344000648","174011545737251",30.08,14.70,0,332.13,399.76,173.2,165.3,0.791,1228990.9,1228990.9,44057,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177732,307190.00
03/21/2019 10:15,2,5.705,ACTIVE,217.80,359.48,59.985,1553177703,"201051344000645","174011545737251",30.38,15.00,0,332.73,400.66,175.6,167.6,0.787,1233617.2,1233617.2,44018,0,0,0,L,1122011218,1,124.04,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177733,307191.00
03/21/2019 10:15,2,5.564,ACTIVE,217.58,360.08,60.012,1553177703,"201051344000569","174011545737251",30.99,14.30,0,331.53,400.36,174.6,166.6,0.804,1249592.8,1249592.8,12240,0,0,0,L,1122011218,1,123.36,124.04,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177733,307192.00
03/21/2019 10:15,2,5.756,ACTIVE,217.80,366.40,60.028,1553177703,"179051228000119","174011545737251",30.79,17.80,0,336.64,401.56,179.4,171.3,0.849,37098.4,37098.4,12316,0,0,0,L,46974696,1,123.81,124.27,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553177735,307193.00
03/21/2019 10:30,2,6.090,ACTIVE,218.71,361.29,60.043,1553178604,"201051344000579","174011545737251",30.12,21.30,0,337.84,404.87,185.8,177.4,0.862,1249449.3,1249449.3,12690,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178605,307194.00
03/21/2019 10:30,2,6.016,ACTIVE,216.45,357.98,60.006,1553178604,"201051344001025","174011545737251",30.18,24.30,0,328.22,401.56,183.8,175.4,0.822,1231935.7,1231935.7,20610,0,0,0,L,1122011218,1,123.59,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178606,307195.00
03/21/2019 10:30,2,5.998,ACTIVE,216.45,360.08,59.996,1553178604,"201051344001093","174011545737251",30.77,19.30,0,330.93,399.16,186.9,178.5,0.857,1216110.5,1216110.5,20630,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178607,307196.00
03/21/2019 10:30,2,6.143,ACTIVE,218.48,363.99,60.022,1553178604,"201051344000458","174011545737251",30.12,20.00,0,337.54,405.17,187.3,178.9,0.857,1232769.8,1232769.8,12429,0,0,0,L,1122011218,1,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178608,307197.00
03/21/2019 10:30,2,5.986,ACTIVE,215.54,357.38,59.975,1553178604,"201051344000890","174011545737251",30.18,23.80,0,332.13,399.16,182.9,174.6,0.844,1230640.5,1230640.5,20559,0,0,0,L,1122011218,1,123.81,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178609,307198.00
03/21/2019 10:30,2,6.158,ACTIVE,218.48,357.38,60.028,1553178604,"201051344000988","174011545737251",19.88,15.80,0,336.34,386.83,124.0,117.8,0.561,955294.4,955294.4,12780,0,0,0,L,1122011218,1,124.04,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178610,307199.00
03/21/2019 10:30,2,5.926,ACTIVE,216.67,359.78,60.022,1553178604,"201051344000582","174011545737251",30.06,17.30,0,330.93,398.86,180.3,172.1,0.818,1210076.8,1210076.8,20531,0,0,0,L,1122011218,1,124.04,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178611,307200.00
03/21/2019 10:30,2,6.211,ACTIVE,217.35,362.19,60.001,1553178604,"201051344000868","174011545737251",30.30,15.50,0,331.23,404.87,190.7,182.1,0.862,1217838.4,1217838.4,44479,0,0,0,L,1122011218,1,123.36,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178612,307201.00
03/21/2019 10:30,2,6.166,ACTIVE,218.48,364.29,60.012,1553178604,"201051344000576","174011545737251",30.42,16.00,0,336.64,406.37,190.0,181.4,0.871,1236065.7,1236065.7,16515,0,0,0,L,1122011218,1,124.27,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178613,307202.00
03/21/2019 10:30,2,6.117,ACTIVE,218.71,362.49,60.022,1553178604,"201051344001158","174011545737251",30.02,18.30,0,336.94,405.17,185.8,177.5,0.875,1213219.1,1213219.1,12737,0,0,0,L,1122011218,1,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178614,307203.00
03/21/2019 10:30,2,5.951,ACTIVE,216.67,358.58,60.038,1553178604,"201051344000917","174011545737251",30.30,21.80,0,330.63,397.05,182.6,174.3,0.822,1228033.4,1228033.4,20405,0,0,0,L,1122011218,1,123.81,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178615,307204.00
03/21/2019 10:30,2,5.936,ACTIVE,215.77,350.47,60.001,1553178604,"201051344000417","174011545737251",19.52,23.00,0,333.33,381.12,117.5,111.4,0.552,990417.3,990417.3,20628,0,0,0,L,1122011218,1,123.36,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178616,307205.00
03/21/2019 10:30,2,6.088,ACTIVE,215.32,358.58,60.028,1553178604,"201051344000685","174011545737251",29.54,20.70,0,332.13,398.26,182.1,173.8,0.857,1232572.8,1232572.8,20614,0,0,0,L,1122011218,1,124.04,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178617,307206.00
03/21/2019 10:30,2,6.029,ACTIVE,216.67,359.48,60.033,1553178604,"201051344000651","174011545737251",30.10,18.30,0,330.93,397.66,183.9,175.5,0.835,1225166.3,1225166.3,20595,0,0,0,L,1122011218,1,124.49,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178618,307207.00
03/21/2019 10:30,2,6.164,ACTIVE,216.67,360.69,60.012,1553178604,"201051344000594","174011545737251",30.04,24.80,0,330.33,399.76,187.3,178.9,0.835,1238822.8,1238822.8,44428,0,0,0,L,1122011218,1,123.14,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178619,307208.00
03/21/2019 10:30,2,6.152,ACTIVE,218.48,361.29,60.012,1553178604,"201051344000469","174011545737251",30.65,14.70,0,336.94,406.67,190.9,182.3,0.893,1217380.1,1217380.1,12721,0,0,0,L,1122011218,1,123.81,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178620,307209.00
03/21/2019 10:30,2,5.898,ACTIVE,216.67,359.18,60.028,1553178604,"201051344000585","174011545737251",30.57,19.00,0,329.73,397.96,182.7,174.4,0.840,1237995.5,1237995.5,20652,0,0,0,L,1122011218,1,123.59,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178621,307210.00
03/21/2019 10:30,2,6.150,ACTIVE,218.93,365.49,59.996,1553178604,"201051344000853","174011545737251",30.59,17.30,0,335.44,407.57,190.7,182.1,0.871,1240690.9,1240690.9,12317,0,0,0,L,1122011218,1,124.72,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178621,307211.00
03/21/2019 10:30,2,6.031,ACTIVE,215.32,357.08,60.065,1553178604,"201051344001145","174011545737251",29.88,20.00,0,332.43,399.16,182.4,174.2,0.857,1240870.4,1240870.4,20568,0,0,0,L,1122011218,1,123.36,122.46,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178622,307212.00
03/21/2019 10:30,2,6.000,ACTIVE,216.00,357.98,60.038,1553178604,"201051344000438","174011545737251",30.28,21.50,0,331.83,398.56,184.1,175.7,0.862,1233535.1,1233535.1,20607,0,0,0,L,1122011218,1,124.04,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178623,307213.00
03/21/2019 10:30,2,5.936,ACTIVE,216.45,357.08,60.033,1553178604,"201051344001135","174011545737251",30.32,19.50,0,331.83,399.16,182.3,174.0,0.840,1220572.1,1220572.1,20559,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178624,307214.00
03/21/2019 10:30,2,6.049,ACTIVE,218.48,361.59,60.038,1553178604,"201051344000983","174011545737251",30.83,16.30,0,331.23,406.37,188.8,180.3,0.875,1238914.8,1238914.8,12323,0,0,0,L,1122011218,1,124.27,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178625,307215.00
03/21/2019 10:30,2,6.076,ACTIVE,216.67,358.58,60.033,1553178604,"201051344001203","174011545737251",30.26,19.80,0,330.63,398.56,186.2,177.8,0.866,1228189.3,1228189.3,20610,0,0,0,L,1122011218,1,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178626,307216.00
03/21/2019 10:30,2,6.045,ACTIVE,215.09,357.68,60.038,1553178604,"201051344001230","174011545737251",30.16,23.00,0,331.53,399.76,184.6,176.2,0.866,1225346.7,1225346.7,20421,0,0,0,L,1122011218,1,123.59,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178627,307217.00
03/21/2019 10:30,2,5.842,ACTIVE,215.32,358.58,59.938,1553178604,"201051344000646","174011545737251",30.49,22.50,0,331.83,398.86,180.4,172.2,0.835,1218378.7,1218378.7,20579,0,0,0,L,1122011218,1,123.81,122.46,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178628,307218.00
03/21/2019 10:30,2,6.191,ACTIVE,217.35,359.48,60.065,1553178604,"201051344000867","174011545737251",30.04,19.80,0,331.23,403.67,188.2,179.8,0.853,1216423.9,1216423.9,44500,0,0,0,L,1122011218,1,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178629,307219.00
03/21/2019 10:30,2,6.205,ACTIVE,217.58,361.29,59.996,1553178604,"201051344000633","174011545737251",29.88,21.80,0,332.13,404.57,187.7,179.3,0.884,1215193.6,1215193.6,44552,0,0,0,L,1122011218,1,124.04,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178630,307220.00
03/21/2019 10:30,2,6.156,ACTIVE,215.54,356.48,60.028,1553178604,"201051344000955","174011545737251",29.90,23.80,0,329.13,401.26,186.3,177.9,0.857,1237965.9,1237965.9,20600,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178631,307221.00
03/21/2019 10:30,2,6.137,ACTIVE,218.03,362.19,60.038,1553178604,"201051344000648","174011545737251",30.36,16.30,0,332.73,406.07,188.6,180.1,0.866,1229034.1,1229034.1,44058,0,0,0,L,1122011218,1,123.36,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178632,307222.00
03/21/2019 10:30,2,6.217,ACTIVE,218.26,362.49,60.022,1553178604,"201051344000645","174011545737251",30.43,17.30,0,337.54,406.37,191.6,183.0,0.862,1233661.0,1233661.0,44019,0,0,0,L,1122011218,1,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178633,307223.00
03/21/2019 10:30,2,6.180,ACTIVE,218.26,362.49,60.012,1553178604,"201051344000569","174011545737251",30.59,15.50,0,332.73,405.77,191.4,182.9,0.875,1249636.5,1249636.5,12241,0,0,0,L,1122011218,1,123.59,124.49,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178634,307224.00
03/21/2019 10:30,2,6.223,ACTIVE,218.26,367.90,60.001,1553178604,"179051228000119","174011545737251",30.95,19.80,0,335.74,406.67,194.9,186.2,0.924,37143.1,37143.1,12317,0,0,0,L,46974696,1,124.04,124.72,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553178635,307225.00
03/21/2019 10:45,2,6.623,ACTIVE,218.93,363.39,60.017,1553179504,"201051344000579","174011545737251",29.84,23.00,0,336.94,409.68,199.9,191.0,0.919,1249495.6,1249495.6,12691,0,0,0,L,1122011218,1,124.27,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179505,307226.00
03/21/2019 10:45,2,6.494,ACTIVE,216.90,358.88,60.028,1553179504,"201051344001025","174011545737251",30.14,25.80,0,328.82,404.27,198.1,189.2,0.906,1231981.5,1231981.5,20611,0,0,0,L,1122011218,1,124.04,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179506,307227.00
03/21/2019 10:45,2,6.541,ACTIVE,216.90,360.69,60.017,1553179504,"201051344001093","174011545737251",30.32,21.80,0,330.03,404.27,200.8,191.9,0.915,1216157.0,1216157.0,20631,0,0,0,L,1122011218,1,124.27,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179507,307228.00
03/21/2019 10:45,2,6.604,ACTIVE,218.71,361.59,60.028,1553179504,"201051344000458","174011545737251",30.18,22.80,0,336.64,409.38,201.8,192.9,0.928,1232816.5,1232816.5,12430,0,0,0,L,1122011218,1,124.04,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179508,307229.00
03/21/2019 10:45,2,6.566,ACTIVE,215.77,360.08,60.033,1553179504,"201051344000890","174011545737251",29.62,27.00,0,331.53,405.17,197.1,188.3,0.915,1230686.1,1230686.1,20560,0,0,0,L,1122011218,1,123.81,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179509,307230.00
03/21/2019 10:45,2,6.793,ACTIVE,218.71,357.98,60.054,1553179504,"201051344000988","174011545737251",19.36,17.50,0,337.24,389.54,133.4,126.8,0.605,955325.1,955325.1,12781,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179510,307231.00
03/21/2019 10:45,2,6.412,ACTIVE,216.90,361.89,59.975,1553179504,"201051344000582","174011545737251",29.92,19.30,0,330.33,403.67,194.1,185.4,0.871,1210121.7,1210121.7,20532,0,0,0,L,1122011218,1,124.27,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179511,307232.00
03/21/2019 10:45,2,6.725,ACTIVE,217.35,362.19,60.022,1553179504,"201051344000868","174011545737251",30.20,16.30,0,331.53,411.48,205.3,196.3,0.937,1217886.0,1217886.0,44480,0,0,0,L,1122011218,1,123.36,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179512,307233.00
03/21/2019 10:45,2,6.734,ACTIVE,218.71,367.00,60.012,1553179504,"201051344000576","174011545737251",29.96,18.00,0,336.04,411.48,204.2,195.2,0.932,1236112.9,1236112.9,16516,0,0,0,L,1122011218,1,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179513,307234.00
03/21/2019 10:45,2,6.639,ACTIVE,218.93,363.09,59.996,1553179504,"201051344001158","174011545737251",29.76,20.30,0,336.94,409.98,199.9,191.1,0.910,1213265.3,1213265.3,12738,0,0,0,L,1122011218,1,124.04,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179513,307235.00
03/21/2019 10:45,2,6.443,ACTIVE,216.90,358.58,60.043,1553179504,"201051344000917","174011545737251",30.18,24.30,0,329.73,401.56,196.9,188.1,0.888,1228078.9,1228078.9,20406,0,0,0,L,1122011218,1,124.04,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179514,307236.00
03/21/2019 10:45,2,6.471,ACTIVE,216.00,352.57,60.028,1553179504,"201051344000417","174011545737251",19.26,26.30,0,333.63,382.33,126.3,120.0,0.588,990446.4,990446.4,20629,0,0,0,L,1122011218,1,123.59,122.68,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179515,307237.00
03/21/2019 10:45,2,6.604,ACTIVE,215.54,359.78,59.964,1553179504,"201051344000685","174011545737251",29.36,22.80,0,331.83,403.67,196.3,187.5,0.946,1232618.2,1232618.2,20615,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179516,307238.00
03/21/2019 10:45,2,6.549,ACTIVE,217.13,358.88,60.043,1553179504,"201051344000651","174011545737251",29.86,20.30,0,330.93,403.37,197.9,189.1,0.906,1225212.1,1225212.1,20596,0,0,0,L,1122011218,1,124.72,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179517,307239.00
03/21/2019 10:45,2,6.701,ACTIVE,216.90,361.59,60.038,1553179504,"201051344000594","174011545737251",29.68,28.30,0,330.03,409.38,201.3,192.4,0.910,1238869.5,1238869.5,44429,0,0,0,L,1122011218,1,123.14,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179518,307240.00
03/21/2019 10:45,2,6.736,ACTIVE,218.93,365.49,60.043,1553179504,"201051344000469","174011545737251",30.10,16.00,0,336.34,411.18,205.3,196.2,0.955,1217427.7,1217427.7,12722,0,0,0,L,1122011218,1,123.81,124.94,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179519,307241.00
03/21/2019 10:45,2,6.439,ACTIVE,216.90,357.98,59.985,1553179504,"201051344000585","174011545737251",30.28,21.00,0,329.73,402.46,197.4,188.6,0.906,1238041.1,1238041.1,20653,0,0,0,L,1122011218,1,123.81,123.36,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179520,307242.00
03/21/2019 10:45,2,6.689,ACTIVE,219.16,363.09,60.017,1553179504,"201051344000853","174011545737251",30.28,19.30,0,336.94,410.28,204.9,195.9,0.932,1240738.4,1240738.4,12318,0,0,0,L,1122011218,1,124.49,124.49,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179521,307243.00
03/21/2019 10:45,2,6.492,ACTIVE,215.54,357.98,60.012,1553179504,"201051344001145","174011545737251",29.92,22.00,0,331.23,403.67,196.7,187.9,0.888,1240915.9,1240915.9,20569,0,0,0,L,1122011218,1,123.59,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179522,307244.00
03/21/2019 10:45,2,6.537,ACTIVE,216.45,360.38,60.065,1553179504,"201051344000438","174011545737251",29.86,23.30,0,330.63,403.67,197.5,188.7,0.928,1233580.8,1233580.8,20608,0,0,0,L,1122011218,1,124.27,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179523,307245.00
03/21/2019 10:45,2,6.438,ACTIVE,216.67,359.18,60.028,1553179504,"201051344001135","174011545737251",30.16,22.30,0,329.13,404.27,196.6,187.8,0.893,1220617.5,1220617.5,20560,0,0,0,L,1122011218,1,124.04,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179524,307246.00
03/21/2019 10:45,2,6.689,ACTIVE,218.71,363.69,60.001,1553179504,"201051344000983","174011545737251",30.00,18.30,0,336.64,412.38,203.3,194.3,0.959,1238961.9,1238961.9,12324,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179525,307247.00
03/21/2019 10:45,2,6.559,ACTIVE,216.90,359.78,60.038,1553179504,"201051344001203","174011545737251",30.10,22.80,0,331.23,404.27,199.9,191.0,0.928,1228235.6,1228235.6,20611,0,0,0,L,1122011218,1,124.72,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179526,307248.00
03/21/2019 10:45,2,6.541,ACTIVE,215.54,358.28,60.065,1553179504,"201051344001230","174011545737251",30.00,25.30,0,331.83,405.77,198.7,189.8,0.919,1225392.7,1225392.7,20422,0,0,0,L,1122011218,1,123.81,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179527,307249.00
03/21/2019 10:45,2,6.205,ACTIVE,215.77,358.58,60.033,1553179504,"201051344000646","174011545737251",30.75,26.00,0,330.93,403.67,193.3,184.6,0.902,1218423.7,1218423.7,20580,0,0,0,L,1122011218,1,124.04,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179528,307250.00
03/21/2019 10:45,2,6.701,ACTIVE,217.58,361.89,60.022,1553179504,"201051344000867","174011545737251",29.82,21.30,0,332.43,409.98,202.4,193.4,0.915,1216470.7,1216470.7,44501,0,0,0,L,1122011218,1,123.81,123.81,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179529,307251.00
03/21/2019 10:45,2,6.754,ACTIVE,217.80,363.09,60.028,1553179504,"201051344000633","174011545737251",29.38,24.30,0,332.73,409.68,200.8,191.9,0.946,1215240.2,1215240.2,44553,0,0,0,L,1122011218,1,123.81,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179530,307252.00
03/21/2019 10:45,2,6.617,ACTIVE,215.77,357.38,59.996,1553179504,"201051344000955","174011545737251",29.78,25.30,0,332.13,404.27,199.4,190.5,0.955,1238012.2,1238012.2,20601,0,0,0,L,1122011218,1,123.36,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179531,307253.00
03/21/2019 10:45,2,6.703,ACTIVE,218.03,363.39,60.022,1553179504,"201051344000648","174011545737251",29.78,19.00,0,337.84,412.08,202.2,193.2,0.932,1229080.9,1229080.9,44059,0,0,0,L,1122011218,1,123.36,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179531,307254.00
03/21/2019 10:45,2,6.791,ACTIVE,218.48,363.99,60.006,1553179504,"201051344000645","174011545737251",29.86,19.80,0,336.64,411.18,205.4,196.3,0.928,1233708.6,1233708.6,44020,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179532,307255.00
03/21/2019 10:45,2,6.672,ACTIVE,218.48,363.99,59.975,1553179504,"201051344000569","174011545737251",30.36,17.80,0,336.34,411.48,205.2,196.1,0.955,1249684.0,1249684.0,12242,0,0,0,L,1122011218,1,123.59,124.49,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179533,307256.00
03/21/2019 10:45,2,6.773,ACTIVE,218.48,370.30,60.028,1553179504,"179051228000119","174011545737251",30.49,22.30,0,336.04,416.29,209.0,199.8,0.994,37191.5,37191.5,12318,0,0,0,L,46974696,1,124.04,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553179534,307257.00
03/21/2019 11:00,2,7.342,ACTIVE,219.84,368.80,60.012,1553180404,"201051344000579","174011545737251",29.70,24.00,0,321.01,415.99,220.8,211.2,1.021,1249544.6,1249544.6,12692,0,0,0,L,1122011218,1,124.49,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180405,307258.00
03/21/2019 11:00,2,7.209,ACTIVE,217.35,361.29,60.017,1553180404,"201051344001025","174011545737251",30.04,26.30,0,319.81,409.68,219.0,209.5,0.977,1232030.0,1232030.0,20612,0,0,0,L,1122011218,1,124.27,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180406,307259.00
03/21/2019 11:00,2,7.199,ACTIVE,217.35,365.19,60.033,1553180404,"201051344001093","174011545737251",30.28,22.00,0,320.41,410.88,220.7,211.1,1.003,1216206.1,1216206.1,20632,0,0,0,L,1122011218,1,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180407,307260.00
03/21/2019 11:00,2,7.381,ACTIVE,219.61,365.80,60.059,1553180404,"201051344000458","174011545737251",29.84,23.00,0,320.71,415.99,222.9,213.2,1.025,1232866.0,1232866.0,12431,0,0,0,L,1122011218,1,124.49,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180408,307261.00
03/21/2019 11:00,2,7.152,ACTIVE,216.00,360.38,59.996,1553180404,"201051344000890","174011545737251",29.92,27.80,0,318.30,410.58,216.7,207.2,0.994,1230734.3,1230734.3,20561,0,0,0,L,1122011218,1,124.04,122.01,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180409,307262.00
03/21/2019 11:00,2,7.471,ACTIVE,219.61,358.88,60.038,1553180404,"201051344000988","174011545737251",19.44,17.30,0,318.30,393.15,147.1,140.1,0.672,955357.6,955357.6,12782,0,0,0,L,1122011218,1,124.27,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180410,307263.00
03/21/2019 11:00,2,7.084,ACTIVE,217.35,363.99,60.028,1553180404,"201051344000582","174011545737251",29.82,20.70,0,316.80,410.28,213.8,204.5,0.977,1210169.2,1210169.2,20533,0,0,0,L,1122011218,1,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180411,307264.00
03/21/2019 11:00,2,7.461,ACTIVE,218.03,364.59,59.985,1553180404,"201051344000868","174011545737251",30.00,17.50,0,320.71,418.70,226.6,216.7,1.021,1217936.5,1217936.5,44481,0,0,0,L,1122011218,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180412,307265.00
03/21/2019 11:00,2,7.328,ACTIVE,219.61,368.20,60.012,1553180404,"201051344000576","174011545737251",30.40,18.70,0,319.51,417.79,225.7,215.9,1.025,1236163.1,1236163.1,16517,0,0,0,L,1122011218,1,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180413,307266.00
03/21/2019 11:00,2,7.324,ACTIVE,219.84,365.49,60.028,1553180404,"201051344001158","174011545737251",29.74,20.30,0,319.21,416.89,220.6,211.0,1.012,1213314.4,1213314.4,12739,0,0,0,L,1122011218,1,124.49,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180414,307267.00
03/21/2019 11:00,2,7.195,ACTIVE,217.35,362.49,60.012,1553180404,"201051344000917","174011545737251",29.58,24.80,0,319.51,409.38,215.4,205.9,1.012,1228126.9,1228126.9,20407,0,0,0,L,1122011218,1,124.27,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180415,307268.00
03/21/2019 11:00,2,7.070,ACTIVE,216.45,353.17,60.001,1553180404,"201051344000417","174011545737251",19.42,27.80,0,320.11,386.53,139.1,132.3,0.641,990477.2,990477.2,20630,0,0,0,L,1122011218,1,123.81,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180416,307269.00
03/21/2019 11:00,2,7.182,ACTIVE,215.54,359.18,60.001,1553180404,"201051344000685","174011545737251",29.56,23.00,0,316.50,409.68,214.9,205.5,1.047,1232666.2,1232666.2,20616,0,0,0,L,1122011218,1,124.27,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180417,307270.00
03/21/2019 11:00,2,7.203,ACTIVE,217.35,362.79,60.033,1553180404,"201051344000651","174011545737251",29.84,21.00,0,319.81,412.08,217.7,208.2,0.994,1225260.5,1225260.5,20597,0,0,0,L,1122011218,1,124.72,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180418,307271.00
03/21/2019 11:00,2,7.236,ACTIVE,217.35,361.59,60.028,1553180404,"201051344000594","174011545737251",30.20,30.80,0,318.91,415.39,221.1,211.5,0.994,1238918.9,1238918.9,44430,0,0,0,L,1122011218,1,123.59,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180419,307272.00
03/21/2019 11:00,2,7.355,ACTIVE,219.61,367.30,60.043,1553180404,"201051344000469","174011545737251",30.40,15.80,0,317.40,418.39,226.3,216.5,1.043,1217478.1,1217478.1,12723,0,0,0,L,1122011218,1,124.04,125.17,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180419,307273.00
03/21/2019 11:00,2,7.084,ACTIVE,217.58,361.29,60.033,1553180404,"201051344000585","174011545737251",30.28,21.30,0,320.11,409.68,217.2,207.7,0.994,1238089.5,1238089.5,20654,0,0,0,L,1122011218,1,124.04,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180420,307274.00
03/21/2019 11:00,2,7.273,ACTIVE,220.06,369.70,60.049,1553180404,"201051344000853","174011545737251",30.71,19.80,0,320.71,420.50,226.2,216.4,1.021,1240788.8,1240788.8,12319,0,0,0,L,1122011218,1,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180421,307275.00
03/21/2019 11:00,2,7.133,ACTIVE,216.00,359.48,60.049,1553180404,"201051344001145","174011545737251",29.92,23.30,0,318.61,409.98,215.9,206.5,1.016,1240964.0,1240964.0,20570,0,0,0,L,1122011218,1,123.81,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180422,307276.00
03/21/2019 11:00,2,7.234,ACTIVE,216.67,363.09,60.033,1553180404,"201051344000438","174011545737251",29.60,24.80,0,318.30,409.98,216.8,207.3,0.999,1233629.2,1233629.2,20609,0,0,0,L,1122011218,1,124.27,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180423,307277.00
03/21/2019 11:00,2,7.119,ACTIVE,217.13,362.19,60.033,1553180404,"201051344001135","174011545737251",29.86,23.50,0,317.40,409.38,215.3,205.9,0.972,1220665.6,1220665.6,20561,0,0,0,L,1122011218,1,124.49,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180424,307278.00
03/21/2019 11:00,2,7.264,ACTIVE,219.39,365.80,60.017,1553180404,"201051344000983","174011545737251",30.45,18.70,0,320.11,417.49,224.0,214.3,1.039,1239011.9,1239011.9,12325,0,0,0,L,1122011218,1,124.49,124.49,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180425,307279.00
03/21/2019 11:00,2,7.162,ACTIVE,217.58,361.59,60.028,1553180404,"201051344001203","174011545737251",30.24,24.00,0,316.80,412.38,219.3,209.8,1.008,1228284.6,1228284.6,20612,0,0,0,L,1122011218,1,125.17,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180426,307280.00
03/21/2019 11:00,2,7.129,ACTIVE,215.77,359.78,60.049,1553180404,"201051344001230","174011545737251",30.14,25.50,0,317.40,411.78,217.6,208.1,1.008,1225441.4,1225441.4,20423,0,0,0,L,1122011218,1,123.81,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180427,307281.00
03/21/2019 11:00,2,7.023,ACTIVE,216.22,362.19,60.054,1553180404,"201051344000646","174011545737251",30.08,26.30,0,317.10,410.58,213.9,204.5,0.999,1218471.3,1218471.3,20581,0,0,0,L,1122011218,1,124.27,122.68,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180428,307282.00
03/21/2019 11:00,2,7.369,ACTIVE,218.26,363.69,60.033,1553180404,"201051344000867","174011545737251",29.80,21.80,0,321.01,416.89,222.2,212.6,0.999,1216520.3,1216520.3,44502,0,0,0,L,1122011218,1,124.04,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180429,307283.00
03/21/2019 11:00,2,7.266,ACTIVE,218.48,365.49,59.990,1553180404,"201051344000633","174011545737251",30.00,24.80,0,320.41,417.79,220.5,210.9,1.047,1215289.5,1215289.5,44554,0,0,0,L,1122011218,1,124.27,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180430,307284.00
03/21/2019 11:00,2,7.227,ACTIVE,216.45,363.09,60.049,1553180404,"201051344000955","174011545737251",29.94,25.00,0,316.80,410.58,219.0,209.5,1.012,1238061.0,1238061.0,20602,0,0,0,L,1122011218,1,123.59,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180431,307285.00
03/21/2019 11:00,2,7.332,ACTIVE,218.93,365.19,60.038,1553180404,"201051344000648","174011545737251",29.92,20.00,0,319.51,417.79,222.2,212.5,1.012,1229130.6,1229130.6,44060,0,0,0,L,1122011218,1,123.81,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180432,307286.00
03/21/2019 11:00,2,7.385,ACTIVE,219.16,365.80,60.043,1553180404,"201051344000645","174011545737251",30.18,20.30,0,321.61,417.19,225.5,215.7,1.012,1233759.0,1233759.0,44021,0,0,0,L,1122011218,1,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180433,307287.00
03/21/2019 11:00,2,7.309,ACTIVE,219.16,365.19,60.033,1553180404,"201051344000569","174011545737251",30.47,19.00,0,319.81,418.39,225.6,215.8,1.039,1249734.5,1249734.5,12243,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180433,307288.00
03/21/2019 11:00,2,7.387,ACTIVE,219.39,373.01,60.059,1553180404,"179051228000119","174011545737251",30.65,22.50,0,318.30,422.60,229.2,219.3,1.069,37242.9,37242.9,12319,0,0,0,L,46974696,1,124.49,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553180434,307289.00
03/21/2019 11:15,2,7.584,ACTIVE,220.52,368.20,60.017,1553181304,"201051344000579","174011545737251",29.60,25.30,0,335.74,415.99,227.4,217.5,1.047,1249597.9,1249597.9,12693,0,0,0,L,1122011218,1,124.94,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181306,307290.00
03/21/2019 11:15,2,7.346,ACTIVE,216.90,362.79,60.038,1553181304,"201051344001025","174011545737251",30.36,26.50,0,329.43,410.28,225.8,216.0,1.003,1232082.9,1232082.9,20613,0,0,0,L,1122011218,1,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181306,307291.00
03/21/2019 11:15,2,7.416,ACTIVE,217.35,362.79,60.038,1553181304,"201051344001093","174011545737251",30.26,23.80,0,329.13,414.19,227.2,217.3,1.025,1216259.3,1216259.3,20633,0,0,0,L,1122011218,1,124.72,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181307,307292.00
03/21/2019 11:15,2,7.639,ACTIVE,220.29,366.70,59.990,1553181304,"201051344000458","174011545737251",29.84,24.30,0,335.74,416.89,230.6,220.6,1.047,1232920.0,1232920.0,12432,0,0,0,L,1122011218,1,124.94,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181308,307293.00
