ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 11:15,2,7.420,ACTIVE,215.77,360.08,60.033,1553181304,"201051344000890","174011545737251",29.70,29.50,0,330.03,412.08,223.0,213.3,1.025,1230786.5,1230786.5,20562,0,0,0,L,1122011218,1,124.04,122.01,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181309,307294.00
03/21/2019 11:15,2,7.650,ACTIVE,220.29,360.69,59.980,1553181304,"201051344000988","174011545737251",19.56,18.00,0,337.24,394.35,151.6,144.4,0.698,955393.0,955393.0,12783,0,0,0,L,1122011218,1,124.49,124.94,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181310,307295.00
03/21/2019 11:15,2,7.350,ACTIVE,217.35,363.69,60.017,1553181304,"201051344000582","174011545737251",29.64,21.30,0,329.13,414.19,220.7,211.1,1.012,1210220.9,1210220.9,20534,0,0,0,L,1122011218,1,124.72,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181311,307296.00
03/21/2019 11:15,2,7.777,ACTIVE,218.71,367.30,60.022,1553181304,"201051344000868","174011545737251",29.80,18.70,0,336.64,419.00,234.8,224.7,1.052,1217991.3,1217991.3,44482,0,0,0,L,1122011218,1,124.04,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181312,307297.00
03/21/2019 11:15,2,7.756,ACTIVE,220.29,370.60,60.033,1553181304,"201051344000576","174011545737251",29.72,19.80,0,334.54,417.79,233.3,223.3,1.069,1236217.7,1236217.7,16518,0,0,0,L,1122011218,1,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181313,307298.00
03/21/2019 11:15,2,7.627,ACTIVE,220.52,366.70,60.028,1553181304,"201051344001158","174011545737251",29.48,21.50,0,334.54,417.19,227.6,217.7,1.039,1213367.7,1213367.7,12740,0,0,0,L,1122011218,1,124.72,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181314,307299.00
03/21/2019 11:15,2,7.520,ACTIVE,217.13,363.09,59.980,1553181304,"201051344000917","174011545737251",29.28,25.00,0,329.43,409.38,222.9,213.2,1.052,1228179.0,1228179.0,20408,0,0,0,L,1122011218,1,124.49,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181315,307300.00
03/21/2019 11:15,2,7.266,ACTIVE,216.22,354.37,60.033,1553181304,"201051344000417","174011545737251",19.50,28.00,0,332.73,386.53,143.5,136.6,0.676,990510.6,990510.6,20631,0,0,0,L,1122011218,1,124.04,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181316,307301.00
03/21/2019 11:15,2,7.459,ACTIVE,215.77,362.79,60.006,1553181304,"201051344000685","174011545737251",29.38,24.00,0,329.13,409.68,221.9,212.2,1.087,1232718.0,1232718.0,20617,0,0,0,L,1122011218,1,124.49,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181317,307302.00
03/21/2019 11:15,2,7.453,ACTIVE,217.35,363.69,60.006,1553181304,"201051344000651","174011545737251",29.86,21.30,0,330.03,414.19,225.2,215.5,1.016,1225313.1,1225313.1,20598,0,0,0,L,1122011218,1,125.17,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181318,307303.00
03/21/2019 11:15,2,7.729,ACTIVE,218.03,363.69,60.006,1553181304,"201051344000594","174011545737251",29.26,33.50,0,326.72,422.60,229.0,219.1,1.008,1238972.5,1238972.5,44431,0,0,0,L,1122011218,1,124.04,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181319,307304.00
03/21/2019 11:15,2,7.654,ACTIVE,220.29,366.70,60.022,1553181304,"201051344000469","174011545737251",30.20,16.70,0,334.54,418.70,234.0,223.9,1.083,1217532.9,1217532.9,12724,0,0,0,L,1122011218,1,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181320,307305.00
03/21/2019 11:15,2,7.391,ACTIVE,217.35,362.19,59.953,1553181304,"201051344000585","174011545737251",30.14,22.80,0,329.73,414.49,225.4,215.6,1.034,1238142.2,1238142.2,20655,0,0,0,L,1122011218,1,124.27,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181321,307306.00
03/21/2019 11:15,2,7.672,ACTIVE,220.74,369.10,60.043,1553181304,"201051344000853","174011545737251",30.28,21.30,0,333.63,421.10,235.0,224.9,1.061,1240843.8,1240843.8,12320,0,0,0,L,1122011218,1,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181321,307307.00
03/21/2019 11:15,2,7.531,ACTIVE,215.77,363.69,59.953,1553181304,"201051344001145","174011545737251",29.34,24.30,0,329.43,410.88,223.7,214.0,1.021,1241016.3,1241016.3,20571,0,0,0,L,1122011218,1,123.81,122.46,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181322,307308.00
03/21/2019 11:15,2,7.346,ACTIVE,216.67,362.19,60.038,1553181304,"201051344000438","174011545737251",30.16,25.80,0,329.13,411.48,224.0,214.3,1.047,1233681.7,1233681.7,20610,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181323,307309.00
03/21/2019 11:15,2,7.414,ACTIVE,216.90,362.19,60.017,1553181304,"201051344001135","174011545737251",29.78,24.80,0,328.82,409.38,223.4,213.7,1.003,1220717.9,1220717.9,20562,0,0,0,L,1122011218,1,124.49,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181324,307310.00
03/21/2019 11:15,2,7.631,ACTIVE,220.06,368.50,59.975,1553181304,"201051344000983","174011545737251",30.14,20.30,0,334.24,418.39,232.8,222.8,1.074,1239066.3,1239066.3,12326,0,0,0,L,1122011218,1,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181325,307311.00
03/21/2019 11:15,2,7.453,ACTIVE,217.35,362.49,60.028,1553181304,"201051344001203","174011545737251",30.18,26.30,0,330.33,413.29,227.7,217.9,1.056,1228337.8,1228337.8,20613,0,0,0,L,1122011218,1,125.17,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181326,307312.00
03/21/2019 11:15,2,7.424,ACTIVE,215.77,361.89,59.975,1553181304,"201051344001230","174011545737251",30.02,27.00,0,330.33,412.38,225.6,215.8,1.039,1225494.0,1225494.0,20424,0,0,0,L,1122011218,1,124.27,122.23,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181327,307313.00
03/21/2019 11:15,2,7.293,ACTIVE,216.00,362.49,59.996,1553181304,"201051344000646","174011545737251",30.12,26.00,0,328.82,411.18,222.2,212.6,1.034,1218523.3,1218523.3,20582,0,0,0,L,1122011218,1,124.27,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181328,307314.00
03/21/2019 11:15,2,7.596,ACTIVE,219.16,367.00,60.012,1553181304,"201051344000867","174011545737251",29.98,23.30,0,336.64,417.79,230.5,220.5,1.030,1216574.2,1216574.2,44503,0,0,0,L,1122011218,1,124.72,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181329,307315.00
03/21/2019 11:15,2,7.574,ACTIVE,219.16,368.20,60.006,1553181304,"201051344000633","174011545737251",29.88,25.30,0,330.93,417.49,229.1,219.2,1.083,1215343.1,1215343.1,44555,0,0,0,L,1122011218,1,124.72,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181330,307316.00
03/21/2019 11:15,2,7.449,ACTIVE,216.22,363.69,60.012,1553181304,"201051344000955","174011545737251",30.02,26.50,0,329.43,411.18,226.5,216.7,1.056,1238114.1,1238114.1,20603,0,0,0,L,1122011218,1,123.81,122.91,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181331,307317.00
03/21/2019 11:15,2,7.580,ACTIVE,219.39,366.70,60.006,1553181304,"201051344000648","174011545737251",30.06,21.30,0,335.74,419.30,230.8,220.8,1.061,1229184.6,1229184.6,44061,0,0,0,L,1122011218,1,124.27,124.72,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181332,307318.00
03/21/2019 11:15,2,7.707,ACTIVE,219.61,367.00,59.980,1553181304,"201051344000645","174011545737251",30.00,21.00,0,335.74,417.79,234.1,224.0,1.052,1233813.9,1233813.9,44022,0,0,0,L,1122011218,1,124.94,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181333,307319.00
03/21/2019 11:15,2,7.650,ACTIVE,220.06,369.10,60.017,1553181304,"201051344000569","174011545737251",30.32,19.30,0,334.54,418.70,235.0,224.9,1.047,1249789.4,1249789.4,12244,0,0,0,L,1122011218,1,124.49,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181334,307320.00
03/21/2019 11:15,2,7.723,ACTIVE,220.29,374.51,60.001,1553181304,"179051228000119","174011545737251",30.47,23.80,0,336.94,424.41,238.2,228.0,1.123,37298.7,37298.7,12320,0,0,0,L,46974696,1,124.94,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553181335,307321.00
03/21/2019 11:30,2,7.986,ACTIVE,220.97,369.10,60.065,1553182204,"201051344000579","174011545737251",29.56,25.30,0,335.14,421.70,239.0,228.8,1.096,1249653.5,1249653.5,12694,0,0,0,L,1122011218,1,125.17,124.94,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182205,307322.00
03/21/2019 11:30,2,7.799,ACTIVE,217.35,365.49,60.038,1553182204,"201051344001025","174011545737251",30.10,29.00,0,326.72,417.79,237.5,227.3,1.047,1232138.1,1232138.1,20614,0,0,0,L,1122011218,1,124.72,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182206,307323.00
03/21/2019 11:30,2,7.795,ACTIVE,217.58,365.49,60.054,1553182204,"201051344001093","174011545737251",30.24,24.50,0,328.82,419.30,238.7,228.4,1.083,1216314.8,1216314.8,20634,0,0,0,L,1122011218,1,124.94,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182207,307324.00
03/21/2019 11:30,2,8.004,ACTIVE,220.52,370.00,60.017,1553182204,"201051344000458","174011545737251",29.94,25.50,0,335.14,422.00,242.7,232.3,1.105,1232976.4,1232976.4,12433,0,0,0,L,1122011218,1,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182208,307325.00
03/21/2019 11:30,2,7.854,ACTIVE,216.00,362.49,60.043,1553182204,"201051344000890","174011545737251",29.36,30.50,0,329.13,413.59,233.4,223.3,1.078,1230840.9,1230840.9,20563,0,0,0,L,1122011218,1,124.49,122.01,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182209,307326.00
03/21/2019 11:30,2,8.154,ACTIVE,220.97,363.69,60.028,1553182204,"201051344000988","174011545737251",19.34,18.30,0,336.94,399.46,159.8,152.3,0.720,955430.0,955430.0,12784,0,0,0,L,1122011218,1,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182210,307327.00
03/21/2019 11:30,2,7.697,ACTIVE,217.58,365.19,60.012,1553182204,"201051344000582","174011545737251",29.72,22.80,0,328.52,418.09,231.5,221.5,1.039,1210274.7,1210274.7,20535,0,0,0,L,1122011218,1,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182211,307328.00
03/21/2019 11:30,2,8.084,ACTIVE,219.16,367.60,60.017,1553182204,"201051344000868","174011545737251",30.16,19.50,0,335.14,422.60,246.6,236.1,1.105,1218048.7,1218048.7,44483,0,0,0,L,1122011218,1,124.27,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182212,307329.00
03/21/2019 11:30,2,8.041,ACTIVE,220.74,368.80,60.022,1553182204,"201051344000576","174011545737251",30.12,20.30,0,334.54,423.81,245.2,234.7,1.114,1236274.7,1236274.7,16519,0,0,0,L,1122011218,1,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182213,307330.00
03/21/2019 11:30,2,8.045,ACTIVE,220.97,370.00,60.038,1553182204,"201051344001158","174011545737251",29.42,22.30,0,334.54,422.30,239.6,229.3,1.087,1213423.4,1213423.4,12741,0,0,0,L,1122011218,1,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182214,307331.00
03/21/2019 11:30,2,7.857,ACTIVE,217.35,366.10,60.033,1553182204,"201051344000917","174011545737251",29.44,25.30,0,328.82,417.49,234.1,224.0,1.096,1228233.4,1228233.4,20409,0,0,0,L,1122011218,1,124.49,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182215,307332.00
03/21/2019 11:30,2,7.564,ACTIVE,216.45,356.18,60.033,1553182204,"201051344000417","174011545737251",19.60,29.30,0,332.13,388.04,150.1,143.0,0.707,990545.4,990545.4,20632,0,0,0,L,1122011218,1,124.27,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182216,307333.00
03/21/2019 11:30,2,7.748,ACTIVE,216.00,363.09,59.996,1553182204,"201051344000685","174011545737251",29.70,25.80,0,329.13,411.78,233.0,222.9,1.123,1232772.2,1232772.2,20618,0,0,0,L,1122011218,1,124.72,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182217,307334.00
03/21/2019 11:30,2,7.840,ACTIVE,217.58,363.69,60.001,1553182204,"201051344000651","174011545737251",29.66,22.50,0,330.33,418.09,235.4,225.3,1.069,1225368.0,1225368.0,20599,0,0,0,L,1122011218,1,125.17,122.68,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182218,307335.00
03/21/2019 11:30,2,7.986,ACTIVE,218.48,367.00,60.012,1553182204,"201051344000594","174011545737251",29.72,34.30,0,331.23,422.90,240.1,229.9,1.065,1239028.5,1239028.5,44432,0,0,0,L,1122011218,1,124.04,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182218,307336.00
03/21/2019 11:30,2,7.943,ACTIVE,220.74,370.60,60.033,1553182204,"201051344000469","174011545737251",30.61,16.30,0,333.63,424.11,246.2,235.7,1.140,1217590.2,1217590.2,12725,0,0,0,L,1122011218,1,124.72,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182219,307337.00
03/21/2019 11:30,2,7.711,ACTIVE,217.58,365.49,60.033,1553182204,"201051344000585","174011545737251",30.34,22.80,0,329.43,418.39,236.9,226.8,1.087,1238197.3,1238197.3,20656,0,0,0,L,1122011218,1,124.49,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182220,307338.00
03/21/2019 11:30,2,7.979,ACTIVE,220.97,371.51,60.022,1553182204,"201051344000853","174011545737251",30.57,22.30,0,337.24,424.41,247.1,236.5,1.123,1240901.2,1240901.2,12321,0,0,0,L,1122011218,1,125.62,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182221,307339.00
03/21/2019 11:30,2,7.824,ACTIVE,216.00,360.08,60.038,1553182204,"201051344001145","174011545737251",29.68,24.50,0,329.13,413.29,235.0,224.9,1.087,1241071.0,1241071.0,20572,0,0,0,L,1122011218,1,124.04,122.23,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182222,307340.00
03/21/2019 11:30,2,7.686,ACTIVE,216.90,363.99,60.054,1553182204,"201051344000438","174011545737251",30.12,27.30,0,329.43,413.59,234.2,224.1,1.083,1233736.3,1233736.3,20611,0,0,0,L,1122011218,1,124.72,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182223,307341.00
03/21/2019 11:30,2,7.732,ACTIVE,217.35,364.29,60.033,1553182204,"201051344001135","174011545737251",30.00,25.80,0,327.32,415.99,234.9,224.8,1.047,1220772.5,1220772.5,20563,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182224,307342.00
03/21/2019 11:30,2,7.953,ACTIVE,220.74,370.30,60.033,1553182204,"201051344000983","174011545737251",30.40,20.30,0,333.63,422.90,244.8,234.4,1.131,1239123.1,1239123.1,12327,0,0,0,L,1122011218,1,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182225,307343.00
03/21/2019 11:30,2,7.750,ACTIVE,217.80,366.40,60.012,1553182204,"201051344001203","174011545737251",30.34,27.50,0,330.93,418.09,238.1,227.9,1.100,1228393.2,1228393.2,20614,0,0,0,L,1122011218,1,125.62,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182226,307344.00
03/21/2019 11:30,2,7.770,ACTIVE,215.77,361.29,60.022,1553182204,"201051344001230","174011545737251",30.04,27.30,0,329.13,414.79,236.2,226.1,1.100,1225549.0,1225549.0,20425,0,0,0,L,1122011218,1,124.27,122.23,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182227,307345.00
03/21/2019 11:30,2,7.684,ACTIVE,216.22,363.69,60.033,1553182204,"201051344000646","174011545737251",29.92,26.50,0,327.32,413.59,232.8,222.7,1.078,1218577.5,1218577.5,20583,0,0,0,L,1122011218,1,124.49,122.46,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182228,307346.00
03/21/2019 11:30,2,8.180,ACTIVE,219.39,367.90,60.028,1553182204,"201051344000867","174011545737251",29.20,24.00,0,334.54,422.00,241.8,231.5,1.061,1216630.5,1216630.5,44504,0,0,0,L,1122011218,1,124.72,124.49,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182229,307347.00
03/21/2019 11:30,2,8.033,ACTIVE,219.16,368.20,60.017,1553182204,"201051344000633","174011545737251",29.62,27.80,0,333.63,419.30,240.8,230.5,1.123,1215399.0,1215399.0,44556,0,0,0,L,1122011218,1,124.72,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182230,307348.00
03/21/2019 11:30,2,7.836,ACTIVE,216.45,363.39,59.975,1553182204,"201051344000955","174011545737251",29.88,28.00,0,329.43,414.19,236.9,226.7,1.100,1238169.3,1238169.3,20604,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182231,307349.00
03/21/2019 11:30,2,8.068,ACTIVE,220.06,367.90,59.975,1553182204,"201051344000648","174011545737251",29.66,21.50,0,335.14,421.40,242.3,231.9,1.092,1229241.0,1229241.0,44062,0,0,0,L,1122011218,1,124.27,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182232,307350.00
03/21/2019 11:30,2,8.174,ACTIVE,220.29,368.80,60.033,1553182204,"201051344000645","174011545737251",29.76,21.50,0,333.93,422.90,246.2,235.8,1.087,1233871.2,1233871.2,44023,0,0,0,L,1122011218,1,125.17,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182233,307351.00
03/21/2019 11:30,2,8.086,ACTIVE,220.29,370.90,60.033,1553182204,"201051344000569","174011545737251",30.20,19.80,0,333.33,421.40,247.2,236.6,1.123,1249846.9,1249846.9,12245,0,0,0,L,1122011218,1,124.49,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182234,307352.00
03/21/2019 11:30,2,8.090,ACTIVE,220.52,378.42,60.033,1553182204,"179051228000119","174011545737251",30.57,25.00,0,341.15,428.01,250.3,239.7,1.167,37356.9,37356.9,12322,0,0,0,L,46974696,1,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553182235,307353.00
03/21/2019 11:45,2,8.320,ACTIVE,221.19,373.31,60.017,1553183104,"201051344000579","174011545737251",29.34,26.30,0,325.82,430.12,247.3,236.8,1.140,1249711.6,1249711.6,12695,0,0,0,L,1122011218,1,125.17,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183105,307354.00
03/21/2019 11:45,2,8.154,ACTIVE,217.13,365.49,60.006,1553183104,"201051344001025","174011545737251",29.82,29.80,0,317.70,424.11,246.1,235.6,1.100,1232196.0,1232196.0,20615,0,0,0,L,1122011218,1,124.49,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183106,307355.00
03/21/2019 11:45,2,8.191,ACTIVE,217.35,366.10,60.038,1553183104,"201051344001093","174011545737251",29.78,25.30,0,317.40,425.61,246.9,236.4,1.127,1216372.8,1216372.8,20635,0,0,0,L,1122011218,1,124.94,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183107,307356.00
03/21/2019 11:45,2,8.352,ACTIVE,220.74,372.41,59.996,1553183104,"201051344000458","174011545737251",29.76,26.30,0,323.11,429.52,251.6,240.9,1.140,1233035.6,1233035.6,12434,0,0,0,L,1122011218,1,125.17,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183108,307357.00
03/21/2019 11:45,2,8.139,ACTIVE,216.00,361.59,60.049,1553183104,"201051344000890","174011545737251",29.32,31.30,0,318.91,420.50,241.6,231.2,1.092,1230897.6,1230897.6,20564,0,0,0,L,1122011218,1,124.49,122.01,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183109,307358.00
03/21/2019 11:45,2,8.453,ACTIVE,220.74,364.59,60.033,1553183104,"201051344000988","174011545737251",19.30,18.70,0,327.92,402.77,165.2,157.5,0.756,955468.7,955468.7,12785,0,0,0,L,1122011218,1,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183110,307359.00
03/21/2019 11:45,2,8.051,ACTIVE,217.58,366.40,59.985,1553183104,"201051344000582","174011545737251",29.44,23.00,0,323.41,424.41,240.0,229.7,1.092,1210331.0,1210331.0,20536,0,0,0,L,1122011218,1,124.94,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183111,307360.00
03/21/2019 11:45,2,8.225,ACTIVE,219.16,372.11,60.043,1553183104,"201051344000868","174011545737251",30.55,20.30,0,325.22,429.22,254.2,243.5,1.140,1218108.7,1218108.7,44484,0,0,0,L,1122011218,1,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183112,307361.00
03/21/2019 11:45,2,8.291,ACTIVE,220.52,372.71,60.022,1553183104,"201051344000576","174011545737251",30.28,20.30,0,323.41,431.32,254.1,243.3,1.171,1236334.4,1236334.4,16520,0,0,0,L,1122011218,1,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183113,307362.00
03/21/2019 11:45,2,8.367,ACTIVE,221.19,372.71,60.017,1553183104,"201051344001158","174011545737251",29.28,23.30,0,324.32,428.91,248.0,237.4,1.136,1213481.7,1213481.7,12742,0,0,0,L,1122011218,1,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183114,307363.00
03/21/2019 11:45,2,8.104,ACTIVE,217.58,365.80,60.006,1553183104,"201051344000917","174011545737251",29.58,26.30,0,325.22,421.10,242.7,232.3,1.145,1228290.3,1228290.3,20410,0,0,0,L,1122011218,1,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183115,307364.00
03/21/2019 11:45,2,7.984,ACTIVE,216.45,354.67,59.985,1553183104,"201051344000417","174011545737251",19.26,28.50,0,321.91,394.35,155.8,148.5,0.725,990581.8,990581.8,20633,0,0,0,L,1122011218,1,124.27,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183116,307365.00
03/21/2019 11:45,2,8.088,ACTIVE,215.77,365.49,60.033,1553183104,"201051344000685","174011545737251",29.46,25.80,0,319.21,421.70,241.3,230.9,1.162,1232828.9,1232828.9,20619,0,0,0,L,1122011218,1,124.72,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183117,307366.00
03/21/2019 11:45,2,8.111,ACTIVE,217.58,366.10,60.075,1553183104,"201051344000651","174011545737251",29.70,22.80,0,325.22,424.71,244.0,233.6,1.109,1225425.3,1225425.3,20600,0,0,0,L,1122011218,1,125.40,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183118,307367.00
03/21/2019 11:45,2,8.400,ACTIVE,218.71,368.50,60.001,1553183104,"201051344000594","174011545737251",29.32,35.00,0,324.62,425.31,249.2,238.6,1.136,1239087.0,1239087.0,44433,0,0,0,L,1122011218,1,124.27,124.04,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183119,307368.00
03/21/2019 11:45,2,8.160,ACTIVE,220.97,372.11,60.017,1553183104,"201051344000469","174011545737251",30.77,18.30,0,325.52,431.62,254.2,243.4,1.176,1217650.2,1217650.2,12726,0,0,0,L,1122011218,1,124.72,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183119,307369.00
03/21/2019 11:45,2,8.057,ACTIVE,218.03,365.19,60.001,1553183104,"201051344000585","174011545737251",30.16,23.30,0,326.12,423.50,245.9,235.5,1.131,1238255.0,1238255.0,20657,0,0,0,L,1122011218,1,124.72,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183121,307370.00
03/21/2019 11:45,2,8.104,ACTIVE,221.42,372.71,59.996,1553183104,"201051344000853","174011545737251",31.01,22.30,0,324.92,431.92,254.4,243.6,1.140,1240961.4,1240961.4,12322,0,0,0,L,1122011218,1,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183122,307371.00
03/21/2019 11:45,2,8.146,ACTIVE,215.77,363.99,60.017,1553183104,"201051344001145","174011545737251",29.48,25.30,0,318.00,422.30,243.2,232.8,1.114,1241128.1,1241128.1,20573,0,0,0,L,1122011218,1,124.04,122.23,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183123,307372.00
03/21/2019 11:45,2,8.127,ACTIVE,216.67,364.59,60.001,1553183104,"201051344000438","174011545737251",29.52,28.30,0,321.01,423.50,242.7,232.4,1.123,1233793.3,1233793.3,20612,0,0,0,L,1122011218,1,124.72,122.68,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183123,307373.00
03/21/2019 11:45,2,8.025,ACTIVE,217.13,363.09,60.028,1553183104,"201051344001135","174011545737251",29.94,26.80,0,326.42,423.81,243.1,232.7,1.096,1220829.6,1220829.6,20564,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183124,307374.00
03/21/2019 11:45,2,8.305,ACTIVE,220.74,370.60,59.985,1553183104,"201051344000983","174011545737251",30.18,21.50,0,323.41,428.91,253.7,243.0,1.162,1239182.8,1239182.8,12328,0,0,0,L,1122011218,1,125.17,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183125,307375.00
03/21/2019 11:45,2,8.107,ACTIVE,217.35,364.29,60.059,1553183104,"201051344001203","174011545737251",30.12,27.80,0,326.42,424.41,247.0,236.5,1.136,1228451.2,1228451.2,20615,0,0,0,L,1122011218,1,125.40,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183126,307376.00
03/21/2019 11:45,2,8.111,ACTIVE,215.54,363.69,60.017,1553183104,"201051344001230","174011545737251",29.74,27.80,0,319.21,420.80,244.3,233.9,1.109,1225606.4,1225606.4,20426,0,0,0,L,1122011218,1,124.27,122.01,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183127,307377.00
03/21/2019 11:45,2,8.029,ACTIVE,216.22,364.89,60.006,1553183104,"201051344000646","174011545737251",29.78,27.50,0,318.00,422.00,242.0,231.7,1.145,1218634.3,1218634.3,20584,0,0,0,L,1122011218,1,124.49,122.46,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183128,307378.00
03/21/2019 11:45,2,8.238,ACTIVE,219.39,370.30,59.985,1553183104,"201051344000867","174011545737251",30.04,24.50,0,324.92,429.82,250.1,239.5,1.127,1216689.4,1216689.4,44505,0,0,0,L,1122011218,1,124.72,124.27,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183129,307379.00
03/21/2019 11:45,2,8.453,ACTIVE,219.39,371.81,60.001,1553183104,"201051344000633","174011545737251",29.20,27.80,0,324.02,428.01,249.9,239.3,1.171,1215457.6,1215457.6,44557,0,0,0,L,1122011218,1,124.72,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183130,307380.00
03/21/2019 11:45,2,8.059,ACTIVE,216.22,363.39,60.012,1553183104,"201051344000955","174011545737251",30.12,28.50,0,319.21,423.50,245.8,235.3,1.114,1238227.0,1238227.0,20605,0,0,0,L,1122011218,1,124.04,122.68,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183131,307381.00
03/21/2019 11:45,2,8.447,ACTIVE,220.06,372.11,60.012,1553183104,"201051344000648","174011545737251",29.32,22.00,0,324.62,431.32,250.7,240.1,1.131,1229299.9,1229299.9,44063,0,0,0,L,1122011218,1,124.49,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183132,307382.00
03/21/2019 11:45,2,8.330,ACTIVE,220.29,371.21,60.006,1553183104,"201051344000645","174011545737251",30.16,22.00,0,324.32,429.22,254.3,243.5,1.136,1233931.1,1233931.1,44024,0,0,0,L,1122011218,1,125.17,124.94,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183133,307383.00
03/21/2019 11:45,2,8.100,ACTIVE,220.74,372.71,59.996,1553183104,"201051344000569","174011545737251",30.99,20.00,0,322.81,430.12,254.0,243.3,1.158,1249907.0,1249907.0,12246,0,0,0,L,1122011218,1,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183134,307384.00
03/21/2019 11:45,2,7.988,ACTIVE,220.74,378.12,60.028,1553183104,"179051228000119","174011545737251",31.47,25.80,0,332.13,432.52,254.3,243.6,1.189,37417.4,37417.4,12323,0,0,0,L,46974696,1,125.17,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553183135,307385.00
03/21/2019 12:00,2,8.457,ACTIVE,221.87,372.41,60.012,1553184004,"201051344000579","174011545737251",29.70,27.80,0,336.04,428.61,254.2,243.4,1.167,1249771.3,1249771.3,12696,0,0,0,L,1122011218,1,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184005,307386.00
03/21/2019 12:00,2,8.463,ACTIVE,218.48,366.40,60.043,1553184004,"201051344001025","174011545737251",29.60,31.30,0,324.92,422.60,253.5,242.7,1.118,1232255.4,1232255.4,20616,0,0,0,L,1122011218,1,125.17,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184006,307387.00
03/21/2019 12:00,2,8.244,ACTIVE,218.48,365.19,60.065,1553184004,"201051344001093","174011545737251",30.43,25.50,0,330.33,424.11,254.0,243.3,1.153,1216432.4,1216432.4,20636,0,0,0,L,1122011218,1,125.40,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184007,307388.00
03/21/2019 12:00,2,8.131,ACTIVE,221.64,372.71,60.049,1553184004,"201051344000458","174011545737251",30.83,28.00,0,334.54,428.01,253.8,243.1,1.158,1233096.2,1233096.2,12435,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184008,307389.00
03/21/2019 12:00,2,8.383,ACTIVE,217.13,365.80,59.996,1553184004,"201051344000890","174011545737251",29.36,32.40,0,327.62,417.79,249.2,238.6,1.140,1230955.9,1230955.9,20565,0,0,0,L,1122011218,1,124.94,122.68,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184009,307390.00
03/21/2019 12:00,2,8.811,ACTIVE,221.19,363.69,60.038,1553184004,"201051344000988","174011545737251",18.94,19.30,0,339.34,403.67,169.1,161.3,0.778,955508.3,955508.3,12786,0,0,0,L,1122011218,1,125.17,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184010,307391.00
03/21/2019 12:00,2,8.350,ACTIVE,218.26,368.80,60.075,1553184004,"201051344000582","174011545737251",29.24,24.80,0,328.22,423.81,247.2,236.7,1.127,1210389.0,1210389.0,20537,0,0,0,L,1122011218,1,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184011,307392.00
03/21/2019 12:00,2,8.010,ACTIVE,219.61,368.80,60.049,1553184004,"201051344000868","174011545737251",31.43,21.00,0,333.03,425.01,254.6,243.8,1.149,1218169.5,1218169.5,44485,0,0,0,L,1122011218,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184012,307393.00
03/21/2019 12:00,2,8.041,ACTIVE,221.19,369.40,60.038,1553184004,"201051344000576","174011545737251",31.23,22.00,0,333.93,429.52,254.0,243.2,1.162,1236395.2,1236395.2,16521,0,0,0,L,1122011218,1,125.40,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184013,307394.00
03/21/2019 12:00,2,8.436,ACTIVE,221.42,373.01,60.033,1553184004,"201051344001158","174011545737251",29.76,23.80,0,334.84,428.91,254.1,243.3,1.162,1213541.5,1213541.5,12743,0,0,0,L,1122011218,1,125.17,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184014,307395.00
03/21/2019 12:00,2,8.297,ACTIVE,218.03,365.49,60.038,1553184004,"201051344000917","174011545737251",29.84,27.30,0,329.43,423.50,250.4,239.8,1.184,1228348.9,1228348.9,20411,0,0,0,L,1122011218,1,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184015,307396.00
03/21/2019 12:00,2,8.174,ACTIVE,216.90,356.78,60.049,1553184004,"201051344000417","174011545737251",19.28,29.50,0,332.43,391.94,159.7,152.2,0.747,990619.1,990619.1,20634,0,0,0,L,1122011218,1,124.27,122.91,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184016,307397.00
03/21/2019 12:00,2,8.312,ACTIVE,216.67,366.70,60.043,1553184004,"201051344000685","174011545737251",29.46,27.50,0,328.22,416.29,248.1,237.5,1.184,1232887.0,1232887.0,20620,0,0,0,L,1122011218,1,125.17,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184017,307398.00
03/21/2019 12:00,2,8.467,ACTIVE,218.71,367.30,60.043,1553184004,"201051344000651","174011545737251",29.22,24.30,0,335.44,423.50,250.4,239.8,1.131,1225484.1,1225484.1,20601,0,0,0,L,1122011218,1,125.85,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184018,307399.00
03/21/2019 12:00,2,8.342,ACTIVE,218.93,366.70,60.038,1553184004,"201051344000594","174011545737251",30.14,37.30,0,333.63,424.11,254.4,243.6,1.114,1239147.0,1239147.0,44434,0,0,0,L,1122011218,1,124.27,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184019,307400.00
03/21/2019 12:00,2,7.934,ACTIVE,221.42,369.70,60.033,1553184004,"201051344000469","174011545737251",31.61,18.00,0,333.93,428.61,253.8,243.1,1.167,1217711.0,1217711.0,12727,0,0,0,L,1122011218,1,124.72,125.85,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184019,307401.00
03/21/2019 12:00,2,8.344,ACTIVE,218.48,367.60,60.038,1553184004,"201051344000585","174011545737251",30.00,24.50,0,330.63,423.50,253.3,242.6,1.158,1238314.3,1238314.3,20658,0,0,0,L,1122011218,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184020,307402.00
03/21/2019 12:00,2,7.947,ACTIVE,221.87,370.30,60.049,1553184004,"201051344000853","174011545737251",31.67,24.00,0,336.04,428.61,254.3,243.5,1.149,1241022.2,1241022.2,12323,0,0,0,L,1122011218,1,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184021,307403.00
03/21/2019 12:00,2,8.365,ACTIVE,216.67,364.89,60.075,1553184004,"201051344001145","174011545737251",29.58,26.50,0,327.92,421.70,250.5,239.9,1.158,1241186.8,1241186.8,20574,0,0,0,L,1122011218,1,124.49,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184022,307404.00
03/21/2019 12:00,2,8.363,ACTIVE,217.80,365.80,60.038,1553184004,"201051344000438","174011545737251",29.44,28.80,0,327.92,422.90,249.4,238.8,1.158,1233851.8,1233851.8,20613,0,0,0,L,1122011218,1,125.17,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184023,307405.00
03/21/2019 12:00,2,8.301,ACTIVE,218.03,365.80,60.065,1553184004,"201051344001135","174011545737251",29.72,28.00,0,328.52,421.70,249.8,239.1,1.114,1220888.2,1220888.2,20565,0,0,0,L,1122011218,1,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184024,307406.00
03/21/2019 12:00,2,8.043,ACTIVE,221.19,370.00,60.038,1553184004,"201051344000983","174011545737251",31.29,22.80,0,333.33,428.61,254.7,243.9,1.171,1239243.5,1239243.5,12329,0,0,0,L,1122011218,1,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184025,307407.00
03/21/2019 12:00,2,8.438,ACTIVE,218.26,367.30,60.075,1553184004,"201051344001203","174011545737251",29.76,29.80,0,336.64,423.81,254.2,243.4,1.171,1228510.7,1228510.7,20616,0,0,0,L,1122011218,1,125.62,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184026,307408.00
03/21/2019 12:00,2,8.277,ACTIVE,216.45,364.29,60.038,1553184004,"201051344001230","174011545737251",30.00,28.80,0,327.62,419.60,251.3,240.6,1.149,1225665.3,1225665.3,20427,0,0,0,L,1122011218,1,124.72,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184027,307409.00
03/21/2019 12:00,2,8.318,ACTIVE,216.90,367.30,60.049,1553184004,"201051344000646","174011545737251",29.54,28.80,0,327.02,421.70,248.7,238.1,1.153,1218692.5,1218692.5,20585,0,0,0,L,1122011218,1,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184028,307410.00
03/21/2019 12:00,2,8.199,ACTIVE,220.06,365.19,60.038,1553184004,"201051344000867","174011545737251",30.63,26.30,0,333.33,424.11,253.9,243.2,1.149,1216749.7,1216749.7,44506,0,0,0,L,1122011218,1,124.94,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184029,307411.00
03/21/2019 12:00,2,8.293,ACTIVE,219.84,367.60,60.049,1553184004,"201051344000633","174011545737251",30.26,29.30,0,332.73,424.11,253.8,243.0,1.184,1215517.6,1215517.6,44558,0,0,0,L,1122011218,1,124.94,124.94,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184030,307412.00
03/21/2019 12:00,2,8.461,ACTIVE,216.90,364.89,60.043,1553184004,"201051344000955","174011545737251",29.38,29.30,0,328.52,417.19,251.7,241.0,1.171,1238286.1,1238286.1,20606,0,0,0,L,1122011218,1,124.27,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184031,307413.00
03/21/2019 12:00,2,8.229,ACTIVE,220.52,371.81,60.043,1553184004,"201051344000648","174011545737251",30.53,23.50,0,333.93,428.31,254.2,243.4,1.158,1229360.3,1229360.3,44064,0,0,0,L,1122011218,1,124.49,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184031,307414.00
03/21/2019 12:00,2,8.125,ACTIVE,220.97,369.70,60.043,1553184004,"201051344000645","174011545737251",30.97,23.50,0,334.24,428.01,254.3,243.6,1.127,1233991.9,1233991.9,44025,0,0,0,L,1122011218,1,125.40,125.17,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184032,307415.00
03/21/2019 12:00,2,7.861,ACTIVE,221.19,370.60,60.075,1553184004,"201051344000569","174011545737251",31.95,21.80,0,331.23,428.61,254.1,243.3,1.162,1249967.7,1249967.7,12247,0,0,0,L,1122011218,1,124.94,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184033,307416.00
03/21/2019 12:00,2,7.826,ACTIVE,220.97,376.31,60.049,1553184004,"179051228000119","174011545737251",32.10,26.80,0,338.14,429.22,254.1,243.4,1.202,37478.2,37478.2,12324,0,0,0,L,46974696,1,125.17,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184034,307417.00
03/21/2019 12:15,2,8.121,ACTIVE,222.10,371.21,60.054,1553184904,"201051344000579","174011545737251",30.93,27.80,0,340.25,428.91,254.3,243.5,1.176,1249832.1,1249832.1,12697,0,0,0,L,1122011218,1,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184905,307418.00
03/21/2019 12:15,2,8.008,ACTIVE,218.71,364.29,60.017,1553184904,"201051344001025","174011545737251",31.27,31.80,0,328.52,427.41,253.4,242.7,1.100,1232316.1,1232316.1,20617,0,0,0,L,1122011218,1,125.17,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184906,307419.00
03/21/2019 12:15,2,8.021,ACTIVE,218.93,366.70,60.022,1553184904,"201051344001093","174011545737251",31.35,25.50,0,334.54,424.41,254.6,243.8,1.149,1216493.2,1216493.2,20637,0,0,0,L,1122011218,1,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184907,307420.00
03/21/2019 12:15,2,7.979,ACTIVE,221.87,370.00,60.017,1553184904,"201051344000458","174011545737251",31.53,27.30,0,339.65,428.91,254.4,243.7,1.158,1233156.9,1233156.9,12436,0,0,0,L,1122011218,1,125.85,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184908,307421.00
03/21/2019 12:15,2,8.379,ACTIVE,217.35,364.59,60.017,1553184904,"201051344000890","174011545737251",30.00,32.60,0,328.22,419.60,254.2,243.4,1.180,1231016.3,1231016.3,20566,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184909,307422.00
03/21/2019 12:15,2,9.166,ACTIVE,222.10,364.59,60.012,1553184904,"201051344000988","174011545737251",18.81,19.80,0,342.05,405.77,174.5,166.5,0.787,955549.5,955549.5,12787,0,0,0,L,1122011218,1,125.62,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184910,307423.00
03/21/2019 12:15,2,8.434,ACTIVE,219.39,370.60,60.017,1553184904,"201051344000582","174011545737251",29.78,25.00,0,334.84,425.91,254.3,243.5,1.131,1210449.1,1210449.1,20538,0,0,0,L,1122011218,1,125.62,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184911,307424.00
03/21/2019 12:15,2,7.871,ACTIVE,220.29,370.60,60.022,1553184904,"201051344000868","174011545737251",31.93,19.80,0,330.63,423.50,254.6,243.8,1.127,1218230.3,1218230.3,44486,0,0,0,L,1122011218,1,124.94,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184912,307425.00
03/21/2019 12:15,2,7.930,ACTIVE,221.87,371.81,60.022,1553184904,"201051344000576","174011545737251",31.75,22.50,0,337.84,429.52,254.9,244.1,1.153,1236455.9,1236455.9,16522,0,0,0,L,1122011218,1,125.62,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184913,307426.00
03/21/2019 12:15,2,8.131,ACTIVE,222.10,370.30,60.012,1553184904,"201051344001158","174011545737251",30.91,23.80,0,339.65,429.22,254.5,243.7,1.158,1213602.3,1213602.3,12744,0,0,0,L,1122011218,1,125.62,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184914,307427.00
03/21/2019 12:15,2,8.098,ACTIVE,218.93,366.40,60.017,1553184904,"201051344000917","174011545737251",30.77,26.50,0,334.24,425.31,251.9,241.3,1.176,1228409.2,1228409.2,20412,0,0,0,L,1122011218,1,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184914,307428.00
03/21/2019 12:15,2,8.619,ACTIVE,218.03,357.38,60.012,1553184904,"201051344000417","174011545737251",18.85,29.00,0,332.73,393.45,164.7,157.0,0.765,990657.8,990657.8,20635,0,0,0,L,1122011218,1,124.94,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184915,307429.00
03/21/2019 12:15,2,8.416,ACTIVE,217.35,367.00,60.006,1553184904,"201051344000685","174011545737251",29.88,27.30,0,329.13,422.30,254.4,243.7,1.207,1232947.3,1232947.3,20621,0,0,0,L,1122011218,1,125.40,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184916,307430.00
03/21/2019 12:15,2,8.213,ACTIVE,219.61,365.80,60.028,1553184904,"201051344000651","174011545737251",30.61,24.00,0,334.84,424.71,254.9,244.1,1.171,1225544.8,1225544.8,20602,0,0,0,L,1122011218,1,126.30,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184917,307431.00
03/21/2019 12:15,2,8.021,ACTIVE,219.61,368.80,60.012,1553184904,"201051344000594","174011545737251",31.11,37.30,0,331.23,425.31,252.2,241.5,1.100,1239207.6,1239207.6,44435,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184918,307432.00
03/21/2019 12:15,2,7.859,ACTIVE,222.10,373.01,60.012,1553184904,"201051344000469","174011545737251",32.03,17.80,0,339.65,429.22,254.8,244.0,1.171,1217771.8,1217771.8,12728,0,0,0,L,1122011218,1,125.40,126.30,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184919,307433.00
03/21/2019 12:15,2,8.018,ACTIVE,219.16,365.80,60.054,1553184904,"201051344000585","174011545737251",31.35,24.50,0,334.54,423.81,254.4,243.6,1.140,1238375.1,1238375.1,20659,0,0,0,L,1122011218,1,125.17,124.49,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184920,307434.00
03/21/2019 12:15,2,7.869,ACTIVE,222.32,369.70,60.001,1553184904,"201051344000853","174011545737251",32.05,23.00,0,339.04,427.71,255.3,244.5,1.171,1241082.9,1241082.9,12324,0,0,0,L,1122011218,1,126.30,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184921,307435.00
