ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 12:15,2,8.283,ACTIVE,217.58,363.39,60.012,1553184904,"201051344001145","174011545737251",30.38,27.80,0,328.22,423.20,254.4,243.7,1.167,1241247.4,1241247.4,20575,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184922,307436.00
03/21/2019 12:15,2,8.289,ACTIVE,218.26,365.80,60.006,1553184904,"201051344000438","174011545737251",30.30,28.50,0,330.03,425.01,254.2,243.5,1.162,1233912.3,1233912.3,20614,0,0,0,L,1122011218,1,125.62,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184923,307437.00
03/21/2019 12:15,2,8.209,ACTIVE,218.93,366.10,60.001,1553184904,"201051344001135","174011545737251",30.63,27.00,0,330.93,426.51,254.4,243.6,1.114,1220948.8,1220948.8,20566,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184924,307438.00
03/21/2019 12:15,2,7.898,ACTIVE,222.10,369.70,60.012,1553184904,"201051344000983","174011545737251",31.81,22.50,0,336.64,429.22,253.8,243.0,1.162,1239304.3,1239304.3,12330,0,0,0,L,1122011218,1,125.85,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184925,307439.00
03/21/2019 12:15,2,8.055,ACTIVE,219.16,364.89,60.012,1553184904,"201051344001203","174011545737251",31.17,29.50,0,335.44,424.41,254.1,243.3,1.153,1228571.5,1228571.5,20617,0,0,0,L,1122011218,1,126.07,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184926,307440.00
03/21/2019 12:15,2,8.195,ACTIVE,217.35,365.80,60.012,1553184904,"201051344001230","174011545737251",30.65,29.30,0,326.42,419.30,254.2,243.5,1.180,1225726.0,1225726.0,20428,0,0,0,L,1122011218,1,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184927,307441.00
03/21/2019 12:15,2,8.287,ACTIVE,217.58,366.40,60.022,1553184904,"201051344000646","174011545737251",30.32,28.00,0,327.62,425.01,254.3,243.5,1.176,1218753.0,1218753.0,20586,0,0,0,L,1122011218,1,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184927,307442.00
03/21/2019 12:15,2,8.029,ACTIVE,220.52,366.40,60.022,1553184904,"201051344000867","174011545737251",31.25,25.80,0,329.43,424.71,253.8,243.1,1.127,1216810.1,1216810.1,44507,0,0,0,L,1122011218,1,125.17,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184928,307443.00
03/21/2019 12:15,2,8.104,ACTIVE,220.52,367.00,60.012,1553184904,"201051344000633","174011545737251",30.99,28.50,0,331.83,428.01,253.9,243.2,1.158,1215578.1,1215578.1,44559,0,0,0,L,1122011218,1,125.40,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184929,307444.00
03/21/2019 12:15,2,8.158,ACTIVE,217.58,365.19,60.022,1553184904,"201051344000955","174011545737251",30.79,29.50,0,326.72,422.00,254.3,243.5,1.176,1238346.8,1238346.8,20607,0,0,0,L,1122011218,1,124.72,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184930,307445.00
03/21/2019 12:15,2,8.033,ACTIVE,220.97,368.50,60.017,1553184904,"201051344000648","174011545737251",31.25,23.80,0,333.63,428.61,253.8,243.0,1.153,1229421.0,1229421.0,44065,0,0,0,L,1122011218,1,124.94,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184931,307446.00
03/21/2019 12:15,2,7.994,ACTIVE,221.42,369.10,59.990,1553184904,"201051344000645","174011545737251",31.49,22.80,0,337.24,428.01,254.4,243.7,1.136,1234052.6,1234052.6,44026,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184932,307447.00
03/21/2019 12:15,2,7.816,ACTIVE,221.64,368.80,60.012,1553184904,"201051344000569","174011545737251",32.18,21.80,0,336.64,428.61,254.3,243.5,1.167,1250028.5,1250028.5,12248,0,0,0,L,1122011218,1,125.17,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184933,307448.00
03/21/2019 12:15,2,7.777,ACTIVE,221.87,375.71,60.001,1553184904,"179051228000119","174011545737251",32.32,26.30,0,336.94,427.71,254.3,243.6,1.207,37539.0,37539.0,12325,0,0,0,L,46974696,1,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553184934,307449.00
03/21/2019 12:30,2,8.119,ACTIVE,222.32,371.21,60.038,1553185804,"201051344000579","174011545737251",30.99,28.30,0,340.55,428.91,254.8,244.0,1.189,1249892.9,1249892.9,12698,0,0,0,L,1122011218,1,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185806,307450.00
03/21/2019 12:30,2,8.020,ACTIVE,218.71,362.79,60.038,1553185804,"201051344001025","174011545737251",31.37,32.80,0,335.14,424.11,254.6,243.8,1.123,1232376.9,1232376.9,20618,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185807,307451.00
03/21/2019 12:30,2,7.941,ACTIVE,219.16,366.40,60.059,1553185804,"201051344001093","174011545737251",31.67,25.30,0,333.63,424.41,254.4,243.7,1.149,1216554.1,1216554.1,20638,0,0,0,L,1122011218,1,125.62,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185807,307452.00
03/21/2019 12:30,2,7.971,ACTIVE,222.10,370.60,60.017,1553185804,"201051344000458","174011545737251",31.51,29.00,0,338.44,428.31,254.0,243.3,1.162,1233217.8,1233217.8,12437,0,0,0,L,1122011218,1,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185808,307453.00
03/21/2019 12:30,2,8.217,ACTIVE,217.58,363.69,60.043,1553185804,"201051344000890","174011545737251",30.57,32.80,0,328.52,419.30,254.2,243.4,1.176,1231077.1,1231077.1,20567,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185809,307454.00
03/21/2019 12:30,2,9.213,ACTIVE,222.10,365.80,60.038,1553185804,"201051344000988","174011545737251",18.96,21.30,0,341.75,406.37,177.0,168.9,0.787,955591.2,955591.2,12788,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185810,307455.00
03/21/2019 12:30,2,8.254,ACTIVE,219.16,367.00,60.028,1553185804,"201051344000582","174011545737251",30.47,25.00,0,334.54,426.51,254.8,244.1,1.149,1210510.0,1210510.0,20539,0,0,0,L,1122011218,1,125.62,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185811,307456.00
03/21/2019 12:30,2,7.879,ACTIVE,220.06,367.90,60.038,1553185804,"201051344000868","174011545737251",31.99,21.80,0,332.43,423.50,254.6,243.8,1.145,1218291.1,1218291.1,44487,0,0,0,L,1122011218,1,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185812,307457.00
03/21/2019 12:30,2,7.920,ACTIVE,221.64,369.40,60.043,1553185804,"201051344000576","174011545737251",31.77,23.00,0,338.74,430.12,254.6,243.8,1.153,1236516.8,1236516.8,16523,0,0,0,L,1122011218,1,125.62,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185813,307458.00
03/21/2019 12:30,2,8.066,ACTIVE,222.10,372.41,59.996,1553185804,"201051344001158","174011545737251",31.07,25.30,0,339.65,429.22,253.7,242.9,1.162,1213663.1,1213663.1,12745,0,0,0,L,1122011218,1,125.62,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185814,307459.00
03/21/2019 12:30,2,8.070,ACTIVE,218.93,365.49,60.028,1553185804,"201051344000917","174011545737251",31.13,26.80,0,333.03,425.91,254.1,243.3,1.193,1228469.9,1228469.9,20413,0,0,0,L,1122011218,1,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185815,307460.00
03/21/2019 12:30,2,8.691,ACTIVE,217.80,357.38,60.033,1553185804,"201051344000417","174011545737251",18.98,29.80,0,336.64,394.05,167.2,159.4,0.778,990697.2,990697.2,20636,0,0,0,L,1122011218,1,124.72,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185816,307461.00
03/21/2019 12:30,2,8.307,ACTIVE,217.35,364.59,60.022,1553185804,"201051344000685","174011545737251",30.28,27.80,0,329.43,418.09,254.3,243.6,1.215,1233008.2,1233008.2,20622,0,0,0,L,1122011218,1,125.40,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185817,307462.00
03/21/2019 12:30,2,8.133,ACTIVE,219.16,366.10,60.038,1553185804,"201051344000651","174011545737251",30.91,24.30,0,333.93,424.11,254.8,244.0,1.171,1225605.6,1225605.6,20603,0,0,0,L,1122011218,1,126.07,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185818,307463.00
03/21/2019 12:30,2,8.021,ACTIVE,219.61,366.70,60.033,1553185804,"201051344000594","174011545737251",31.25,37.50,0,330.33,426.21,253.9,243.2,1.162,1239268.2,1239268.2,44436,0,0,0,L,1122011218,1,124.72,124.72,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185819,307464.00
03/21/2019 12:30,2,7.820,ACTIVE,222.10,370.90,60.038,1553185804,"201051344000469","174011545737251",32.14,19.00,0,336.64,429.82,254.2,243.5,1.171,1217832.7,1217832.7,12729,0,0,0,L,1122011218,1,125.62,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185820,307465.00
03/21/2019 12:30,2,7.945,ACTIVE,219.61,367.30,60.038,1553185804,"201051344000585","174011545737251",31.63,24.50,0,334.54,425.01,254.1,243.3,1.145,1238435.9,1238435.9,20660,0,0,0,L,1122011218,1,125.40,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185821,307466.00
03/21/2019 12:30,2,7.822,ACTIVE,222.77,372.11,60.043,1553185804,"201051344000853","174011545737251",32.14,24.80,0,338.14,428.01,254.0,243.2,1.193,1241143.8,1241143.8,12325,0,0,0,L,1122011218,1,126.53,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185822,307467.00
03/21/2019 12:30,2,8.188,ACTIVE,217.80,366.40,60.028,1553185804,"201051344001145","174011545737251",30.73,28.00,0,329.13,423.20,254.7,243.9,1.171,1241308.3,1241308.3,20576,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185823,307468.00
03/21/2019 12:30,2,8.195,ACTIVE,218.71,366.70,60.049,1553185804,"201051344000438","174011545737251",30.65,28.80,0,335.14,424.71,254.3,243.5,1.171,1233973.2,1233973.2,20615,0,0,0,L,1122011218,1,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185824,307469.00
03/21/2019 12:30,2,8.115,ACTIVE,218.93,365.49,60.033,1553185804,"201051344001135","174011545737251",31.01,27.80,0,335.74,424.41,254.6,243.8,1.140,1221009.7,1221009.7,20567,0,0,0,L,1122011218,1,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185825,307470.00
03/21/2019 12:30,2,7.898,ACTIVE,222.10,370.60,60.043,1553185804,"201051344000983","174011545737251",31.85,23.50,0,336.94,429.52,254.3,243.5,1.162,1239365.1,1239365.1,12331,0,0,0,L,1122011218,1,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185826,307471.00
03/21/2019 12:30,2,7.973,ACTIVE,219.39,366.40,60.043,1553185804,"201051344001203","174011545737251",31.53,29.80,0,334.84,424.41,253.9,243.2,1.171,1228632.4,1228632.4,20618,0,0,0,L,1122011218,1,126.30,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185827,307472.00
03/21/2019 12:30,2,8.088,ACTIVE,217.35,365.19,60.043,1553185804,"201051344001230","174011545737251",31.11,30.00,0,326.72,418.39,254.4,243.7,1.171,1225786.9,1225786.9,20429,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185828,307473.00
03/21/2019 12:30,2,8.154,ACTIVE,217.80,366.10,60.043,1553185804,"201051344000646","174011545737251",30.85,29.50,0,327.62,426.21,254.4,243.7,1.176,1218813.8,1218813.8,20587,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185828,307474.00
03/21/2019 12:30,2,7.984,ACTIVE,220.52,363.69,60.028,1553185804,"201051344000867","174011545737251",31.39,26.80,0,330.03,424.71,252.9,242.1,1.123,1216870.7,1216870.7,44508,0,0,0,L,1122011218,1,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185829,307475.00
03/21/2019 12:30,2,8.047,ACTIVE,220.52,368.50,60.038,1553185804,"201051344000633","174011545737251",31.17,29.50,0,331.23,428.01,253.6,242.8,1.162,1215638.7,1215638.7,44560,0,0,0,L,1122011218,1,125.62,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185830,307476.00
03/21/2019 12:30,2,8.111,ACTIVE,218.03,363.99,60.038,1553185804,"201051344000955","174011545737251",31.03,29.80,0,327.92,422.00,254.5,243.7,1.189,1238407.7,1238407.7,20608,0,0,0,L,1122011218,1,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185831,307477.00
03/21/2019 12:30,2,8.051,ACTIVE,221.42,369.10,60.070,1553185804,"201051344000648","174011545737251",31.25,24.80,0,333.03,429.52,254.6,243.8,1.158,1229481.9,1229481.9,44066,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185832,307478.00
03/21/2019 12:30,2,7.979,ACTIVE,221.64,370.30,60.028,1553185804,"201051344000645","174011545737251",31.49,24.00,0,337.84,428.61,254.4,243.7,1.171,1234113.5,1234113.5,44027,0,0,0,L,1122011218,1,126.07,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185833,307479.00
03/21/2019 12:30,2,7.805,ACTIVE,221.87,373.31,60.043,1553185804,"201051344000569","174011545737251",32.24,22.80,0,337.84,428.61,255.0,244.2,1.162,1250089.3,1250089.3,12249,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185834,307480.00
03/21/2019 12:30,2,7.764,ACTIVE,221.87,377.22,60.033,1553185804,"179051228000119","174011545737251",32.40,27.80,0,336.64,427.11,254.2,243.4,1.193,37599.9,37599.9,12326,0,0,0,L,46974696,1,125.85,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553185835,307481.00
03/21/2019 12:45,2,8.045,ACTIVE,221.87,370.30,60.012,1553186704,"201051344000579","174011545737251",31.27,29.80,0,339.34,428.61,254.8,244.0,1.162,1249953.7,1249953.7,12699,0,0,0,L,1122011218,1,125.85,125.40,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186705,307482.00
03/21/2019 12:45,2,7.930,ACTIVE,218.26,363.09,60.006,1553186704,"201051344001025","174011545737251",31.75,33.00,0,330.93,423.81,254.7,243.9,1.153,1232437.6,1232437.6,20619,0,0,0,L,1122011218,1,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186706,307483.00
03/21/2019 12:45,2,7.887,ACTIVE,218.71,367.60,59.980,1553186704,"201051344001093","174011545737251",31.91,26.00,0,333.93,423.50,254.4,243.6,1.167,1216614.8,1216614.8,20639,0,0,0,L,1122011218,1,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186707,307484.00
03/21/2019 12:45,2,7.928,ACTIVE,221.42,368.80,60.006,1553186704,"201051344000458","174011545737251",31.75,28.80,0,334.84,428.01,254.1,243.3,1.149,1233278.5,1233278.5,12438,0,0,0,L,1122011218,1,125.85,125.40,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186708,307485.00
03/21/2019 12:45,2,8.119,ACTIVE,217.13,365.80,60.012,1553186704,"201051344000890","174011545737251",30.99,32.40,0,327.02,419.00,254.6,243.8,1.180,1231137.9,1231137.9,20568,0,0,0,L,1122011218,1,124.72,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186709,307486.00
03/21/2019 12:45,2,9.412,ACTIVE,221.64,367.00,60.012,1553186704,"201051344000988","174011545737251",18.85,21.80,0,342.05,406.97,179.8,171.6,0.826,955633.6,955633.6,12789,0,0,0,L,1122011218,1,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186710,307487.00
03/21/2019 12:45,2,8.129,ACTIVE,218.71,367.30,60.006,1553186704,"201051344000582","174011545737251",30.97,25.30,0,334.84,425.61,254.8,244.0,1.158,1210570.7,1210570.7,20540,0,0,0,L,1122011218,1,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186711,307488.00
03/21/2019 12:45,2,7.814,ACTIVE,219.84,367.90,60.001,1553186704,"201051344000868","174011545737251",32.14,21.80,0,332.13,423.20,253.9,243.2,1.118,1218351.8,1218351.8,44488,0,0,0,L,1122011218,1,124.72,125.17,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186711,307489.00
03/21/2019 12:45,2,7.857,ACTIVE,221.64,369.70,60.006,1553186704,"201051344000576","174011545737251",31.93,22.80,0,336.64,429.82,253.7,242.9,1.184,1236577.5,1236577.5,16524,0,0,0,L,1122011218,1,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186712,307490.00
03/21/2019 12:45,2,8.053,ACTIVE,221.87,369.10,60.006,1553186704,"201051344001158","174011545737251",31.25,25.50,0,336.64,429.52,254.6,243.8,1.162,1213723.8,1213723.8,12746,0,0,0,L,1122011218,1,125.62,125.40,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186713,307491.00
03/21/2019 12:45,2,8.006,ACTIVE,218.48,364.29,60.006,1553186704,"201051344000917","174011545737251",31.45,27.50,0,334.24,423.81,254.6,243.8,1.215,1228530.6,1228530.6,20414,0,0,0,L,1122011218,1,124.94,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186714,307492.00
03/21/2019 12:45,2,8.707,ACTIVE,217.58,357.68,60.001,1553186704,"201051344000417","174011545737251",19.30,29.50,0,331.53,394.35,170.3,162.4,0.791,990737.2,990737.2,20637,0,0,0,L,1122011218,1,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186715,307493.00
03/21/2019 12:45,2,8.193,ACTIVE,216.90,363.69,60.012,1553186704,"201051344000685","174011545737251",30.69,27.30,0,326.72,418.09,254.5,243.7,1.224,1233069.0,1233069.0,20623,0,0,0,L,1122011218,1,125.17,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186716,307494.00
03/21/2019 12:45,2,7.998,ACTIVE,218.71,366.70,60.033,1553186704,"201051344000651","174011545737251",31.37,25.00,0,333.63,424.11,254.1,243.3,1.162,1225666.4,1225666.4,20604,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186717,307495.00
03/21/2019 12:45,2,7.873,ACTIVE,218.93,361.59,60.001,1553186704,"201051344000594","174011545737251",31.53,38.20,0,331.23,428.01,251.1,240.4,1.123,1239328.8,1239328.8,44437,0,0,0,L,1122011218,1,124.49,124.27,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186718,307496.00
03/21/2019 12:45,2,7.789,ACTIVE,222.10,370.60,60.012,1553186704,"201051344000469","174011545737251",32.28,20.00,0,336.94,428.91,254.3,243.5,1.176,1217893.4,1217893.4,12730,0,0,0,L,1122011218,1,125.40,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186719,307497.00
03/21/2019 12:45,2,7.885,ACTIVE,218.93,366.40,60.017,1553186704,"201051344000585","174011545737251",31.93,24.80,0,334.84,423.20,254.7,243.9,1.176,1238496.7,1238496.7,20661,0,0,0,L,1122011218,1,125.17,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186720,307498.00
03/21/2019 12:45,2,7.805,ACTIVE,222.10,369.10,60.001,1553186704,"201051344000853","174011545737251",32.24,24.80,0,338.74,428.31,254.0,243.3,1.176,1241204.5,1241204.5,12326,0,0,0,L,1122011218,1,126.30,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186721,307499.00
03/21/2019 12:45,2,8.086,ACTIVE,217.13,364.59,60.012,1553186704,"201051344001145","174011545737251",31.11,27.30,0,327.02,419.30,254.6,243.8,1.167,1241369.0,1241369.0,20577,0,0,0,L,1122011218,1,124.49,123.14,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186722,307500.00
03/21/2019 12:45,2,8.098,ACTIVE,218.03,365.19,60.017,1553186704,"201051344000438","174011545737251",31.07,28.80,0,329.13,423.50,254.2,243.4,1.171,1234033.9,1234033.9,20616,0,0,0,L,1122011218,1,125.40,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186723,307501.00
03/21/2019 12:45,2,7.984,ACTIVE,218.26,363.69,59.990,1553186704,"201051344001135","174011545737251",31.43,28.30,0,329.73,423.20,253.8,243.0,1.140,1221070.4,1221070.4,20568,0,0,0,L,1122011218,1,125.17,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186724,307502.00
03/21/2019 12:45,2,7.850,ACTIVE,221.64,368.80,60.006,1553186704,"201051344000983","174011545737251",32.01,24.00,0,333.63,428.61,254.3,243.5,1.171,1239425.9,1239425.9,12332,0,0,0,L,1122011218,1,125.85,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186725,307503.00
03/21/2019 12:45,2,7.873,ACTIVE,218.71,365.49,60.006,1553186704,"201051344001203","174011545737251",31.87,30.30,0,335.44,423.50,253.8,243.0,1.171,1228693.1,1228693.1,20619,0,0,0,L,1122011218,1,125.85,123.59,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186725,307504.00
03/21/2019 12:45,2,7.898,ACTIVE,216.90,364.59,60.017,1553186704,"201051344001230","174011545737251",31.63,29.80,0,326.42,418.39,252.7,241.9,1.162,1225847.6,1225847.6,20430,0,0,0,L,1122011218,1,124.72,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186726,307505.00
03/21/2019 12:45,2,8.039,ACTIVE,217.35,363.09,59.996,1553186704,"201051344000646","174011545737251",31.27,28.80,0,325.82,419.60,254.1,243.3,1.193,1218874.5,1218874.5,20588,0,0,0,L,1122011218,1,124.94,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186727,307506.00
03/21/2019 12:45,2,7.971,ACTIVE,220.29,365.49,59.996,1553186704,"201051344000867","174011545737251",31.53,26.50,0,329.43,425.31,254.0,243.2,1.114,1216931.1,1216931.1,44509,0,0,0,L,1122011218,1,125.40,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186728,307507.00
03/21/2019 12:45,2,7.951,ACTIVE,220.29,367.90,59.990,1553186704,"201051344000633","174011545737251",31.41,29.80,0,330.03,424.41,252.4,241.7,1.162,1215699.1,1215699.1,44561,0,0,0,L,1122011218,1,125.40,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186729,307508.00
03/21/2019 12:45,2,7.980,ACTIVE,217.35,362.49,59.985,1553186704,"201051344000955","174011545737251",31.43,30.00,0,326.12,417.19,253.8,243.0,1.180,1238468.4,1238468.4,20609,0,0,0,L,1122011218,1,124.49,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186730,307509.00
03/21/2019 12:45,2,8.031,ACTIVE,220.74,368.50,59.964,1553186704,"201051344000648","174011545737251",31.41,24.80,0,331.53,427.41,254.9,244.2,1.158,1229542.6,1229542.6,44067,0,0,0,L,1122011218,1,124.94,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186731,307510.00
03/21/2019 12:45,2,7.924,ACTIVE,221.19,368.50,59.975,1553186704,"201051344000645","174011545737251",31.67,24.80,0,332.43,428.91,254.1,243.3,1.153,1234174.2,1234174.2,44028,0,0,0,L,1122011218,1,125.62,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186732,307511.00
03/21/2019 12:45,2,7.771,ACTIVE,221.19,369.40,60.006,1553186704,"201051344000569","174011545737251",32.40,22.00,0,334.24,429.22,254.5,243.7,1.162,1250150.0,1250150.0,12250,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186733,307512.00
03/21/2019 12:45,2,7.732,ACTIVE,221.64,374.21,60.006,1553186704,"179051228000119","174011545737251",32.50,27.80,0,336.94,427.41,254.4,243.6,1.162,37660.7,37660.7,12327,0,0,0,L,46974696,1,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553186734,307513.00
03/21/2019 13:00,2,8.025,ACTIVE,221.42,370.90,60.017,1553187604,"201051344000579","174011545737251",31.29,29.30,0,334.84,429.52,254.2,243.4,1.184,1250014.4,1250014.4,12700,0,0,0,L,1122011218,1,125.40,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187605,307514.00
03/21/2019 13:00,2,7.898,ACTIVE,217.80,363.99,59.996,1553187604,"201051344001025","174011545737251",31.79,33.50,0,327.32,423.50,253.4,242.7,1.153,1232498.4,1232498.4,20620,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187606,307515.00
03/21/2019 13:00,2,7.902,ACTIVE,218.03,368.80,60.028,1553187604,"201051344001093","174011545737251",31.91,25.50,0,331.83,423.50,255.3,244.5,1.167,1216675.7,1216675.7,20640,0,0,0,L,1122011218,1,125.17,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187607,307516.00
03/21/2019 13:00,2,7.932,ACTIVE,221.42,370.90,60.022,1553187604,"201051344000458","174011545737251",31.69,28.80,0,334.54,431.32,254.1,243.3,1.180,1233339.3,1233339.3,12439,0,0,0,L,1122011218,1,125.40,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187608,307517.00
03/21/2019 13:00,2,8.088,ACTIVE,216.22,363.99,59.996,1553187604,"201051344000890","174011545737251",31.07,33.00,0,326.12,419.60,254.1,243.3,1.162,1231198.7,1231198.7,20569,0,0,0,L,1122011218,1,124.49,122.23,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187609,307518.00
03/21/2019 13:00,2,9.400,ACTIVE,221.19,367.00,60.022,1553187604,"201051344000988","174011545737251",19.02,22.50,0,341.45,408.18,181.1,172.8,0.822,955676.6,955676.6,12790,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187610,307519.00
03/21/2019 13:00,2,8.076,ACTIVE,218.03,365.80,60.033,1553187604,"201051344000582","174011545737251",31.09,25.50,0,327.92,425.61,253.8,243.1,1.162,1210631.6,1210631.6,20541,0,0,0,L,1122011218,1,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187611,307520.00
03/21/2019 13:00,2,7.828,ACTIVE,219.61,367.30,59.996,1553187604,"201051344000868","174011545737251",32.16,21.80,0,331.53,424.41,254.4,243.6,1.131,1218412.6,1218412.6,44489,0,0,0,L,1122011218,1,124.49,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187612,307521.00
03/21/2019 13:00,2,7.885,ACTIVE,221.19,371.51,60.028,1553187604,"201051344000576","174011545737251",31.91,23.00,0,333.03,428.91,254.3,243.6,1.171,1236638.4,1236638.4,16525,0,0,0,L,1122011218,1,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187613,307522.00
03/21/2019 13:00,2,8.031,ACTIVE,221.42,372.41,60.017,1553187604,"201051344001158","174011545737251",31.29,26.00,0,335.14,428.61,254.4,243.6,1.153,1213784.6,1213784.6,12747,0,0,0,L,1122011218,1,125.17,125.17,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187614,307523.00
03/21/2019 13:00,2,7.955,ACTIVE,217.58,363.69,60.043,1553187604,"201051344000917","174011545737251",31.55,26.80,0,328.82,422.60,253.9,243.2,1.202,1228591.4,1228591.4,20415,0,0,0,L,1122011218,1,124.72,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187615,307524.00
03/21/2019 13:00,2,9.025,ACTIVE,216.67,358.88,60.006,1553187604,"201051344000417","174011545737251",18.79,30.00,0,331.23,395.55,171.7,163.8,0.818,990778.0,990778.0,20639,0,0,0,L,1122011218,1,124.27,122.91,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187616,307525.00
03/21/2019 13:00,2,8.143,ACTIVE,216.00,364.29,60.022,1553187604,"201051344000685","174011545737251",30.81,28.00,0,327.32,418.39,254.4,243.7,1.207,1233129.8,1233129.8,20624,0,0,0,L,1122011218,1,124.72,122.46,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187617,307526.00
03/21/2019 13:00,2,8.025,ACTIVE,218.03,364.29,60.033,1553187604,"201051344000651","174011545737251",31.31,25.50,0,329.13,423.50,254.2,243.4,1.167,1225727.2,1225727.2,20605,0,0,0,L,1122011218,1,125.40,123.14,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187618,307527.00
03/21/2019 13:00,2,7.908,ACTIVE,218.71,363.39,59.996,1553187604,"201051344000594","174011545737251",31.51,38.80,0,330.63,425.91,251.7,241.0,1.145,1239389.5,1239389.5,44438,0,0,0,L,1122011218,1,124.27,123.81,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187619,307528.00
03/21/2019 13:00,2,7.777,ACTIVE,221.64,372.41,60.028,1553187604,"201051344000469","174011545737251",32.30,20.00,0,333.33,428.61,254.1,243.4,1.202,1217954.3,1217954.3,12731,0,0,0,L,1122011218,1,125.17,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187620,307529.00
03/21/2019 13:00,2,7.848,ACTIVE,218.26,368.50,60.033,1553187604,"201051344000585","174011545737251",31.99,25.30,0,332.13,423.50,253.9,243.2,1.180,1238557.5,1238557.5,20662,0,0,0,L,1122011218,1,124.72,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187621,307530.00
03/21/2019 13:00,2,7.787,ACTIVE,221.64,372.11,60.017,1553187604,"201051344000853","174011545737251",32.22,25.30,0,336.64,428.61,253.6,242.8,1.158,1241265.4,1241265.4,12327,0,0,0,L,1122011218,1,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187622,307531.00
03/21/2019 13:00,2,8.078,ACTIVE,216.22,362.79,60.001,1553187604,"201051344001145","174011545737251",31.15,27.30,0,325.52,419.30,254.4,243.6,1.167,1241429.8,1241429.8,20578,0,0,0,L,1122011218,1,124.27,122.68,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187623,307532.00
03/21/2019 13:00,2,8.094,ACTIVE,217.35,363.99,60.022,1553187604,"201051344000438","174011545737251",31.11,29.50,0,325.82,422.60,254.5,243.7,1.198,1234094.8,1234094.8,20617,0,0,0,L,1122011218,1,124.94,123.14,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187624,307533.00
03/21/2019 13:00,2,8.027,ACTIVE,217.80,363.39,59.953,1553187604,"201051344001135","174011545737251",31.39,28.80,0,326.42,422.60,254.9,244.1,1.149,1221131.2,1221131.2,20569,0,0,0,L,1122011218,1,124.94,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187625,307534.00
03/21/2019 13:00,2,7.873,ACTIVE,221.19,369.40,60.017,1553187604,"201051344000983","174011545737251",31.97,24.50,0,331.23,428.01,254.8,244.0,1.184,1239486.7,1239486.7,12333,0,0,0,L,1122011218,1,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187626,307535.00
03/21/2019 13:00,2,7.914,ACTIVE,218.03,364.59,60.038,1553187604,"201051344001203","174011545737251",31.81,30.00,0,331.83,422.60,254.7,243.9,1.180,1228754.0,1228754.0,20620,0,0,0,L,1122011218,1,125.62,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187626,307536.00
03/21/2019 13:00,2,7.996,ACTIVE,216.45,364.59,59.996,1553187604,"201051344001230","174011545737251",31.47,29.80,0,326.72,419.90,254.6,243.8,1.202,1225908.5,1225908.5,20431,0,0,0,L,1122011218,1,124.49,122.46,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187627,307537.00
03/21/2019 13:00,2,8.025,ACTIVE,216.67,362.79,60.038,1553187604,"201051344000646","174011545737251",31.31,29.80,0,325.52,419.60,254.1,243.3,1.193,1218935.4,1218935.4,20589,0,0,0,L,1122011218,1,124.72,122.91,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187628,307538.00
03/21/2019 13:00,2,7.906,ACTIVE,219.84,365.49,60.028,1553187604,"201051344000867","174011545737251",31.59,27.00,0,328.82,425.61,252.2,241.5,1.131,1216991.7,1216991.7,44510,0,0,0,L,1122011218,1,124.94,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187629,307539.00
03/21/2019 13:00,2,8.041,ACTIVE,220.06,367.90,60.017,1553187604,"201051344000633","174011545737251",31.27,29.30,0,329.43,424.41,253.9,243.1,1.171,1215759.7,1215759.7,44562,0,0,0,L,1122011218,1,125.17,124.94,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187630,307540.00
03/21/2019 13:00,2,8.023,ACTIVE,216.45,359.48,60.038,1553187604,"201051344000955","174011545737251",31.37,30.50,0,326.42,418.09,254.3,243.6,1.189,1238529.2,1238529.2,20610,0,0,0,L,1122011218,1,124.04,122.91,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187631,307541.00
03/21/2019 13:00,2,7.975,ACTIVE,220.52,368.50,60.001,1553187604,"201051344000648","174011545737251",31.47,25.30,0,332.13,428.31,253.7,242.9,1.158,1229603.5,1229603.5,44068,0,0,0,L,1122011218,1,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187632,307542.00
03/21/2019 13:00,2,7.947,ACTIVE,220.97,369.10,60.028,1553187604,"201051344000645","174011545737251",31.63,25.00,0,332.73,427.71,254.2,243.4,1.145,1234235.1,1234235.1,44029,0,0,0,L,1122011218,1,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187633,307543.00
03/21/2019 13:00,2,7.760,ACTIVE,220.97,371.81,59.975,1553187604,"201051344000569","174011545737251",32.38,22.80,0,333.63,428.01,253.9,243.1,1.149,1250210.9,1250210.9,12251,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187634,307544.00
03/21/2019 13:00,2,7.662,ACTIVE,220.97,373.61,60.001,1553187604,"179051228000119","174011545737251",32.56,29.00,0,334.84,427.71,251.8,241.1,1.193,37721.5,37721.5,12328,0,0,0,L,46974696,1,125.17,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553187635,307545.00
03/21/2019 13:15,2,8.115,ACTIVE,221.64,370.90,59.969,1553188504,"201051344000579","174011545737251",31.05,29.50,0,333.93,428.31,254.7,243.9,1.171,1250075.3,1250075.3,12702,0,0,0,L,1122011218,1,125.40,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188506,307546.00
03/21/2019 13:15,2,7.922,ACTIVE,219.39,362.79,59.975,1553188504,"201051344001025","174011545737251",31.63,32.80,0,326.42,424.11,253.3,242.6,1.114,1232559.2,1232559.2,20622,0,0,0,L,1122011218,1,125.17,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188507,307547.00
03/21/2019 13:15,2,7.936,ACTIVE,219.39,368.20,59.996,1553188504,"201051344001093","174011545737251",31.67,26.00,0,331.53,425.61,254.1,243.3,1.136,1216736.6,1216736.6,20642,0,0,0,L,1122011218,1,125.40,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188509,307548.00
03/21/2019 13:15,2,7.977,ACTIVE,221.42,369.10,59.985,1553188504,"201051344000458","174011545737251",31.53,27.50,0,332.43,428.01,254.0,243.3,1.167,1233400.3,1233400.3,12441,0,0,0,L,1122011218,1,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188510,307549.00
03/21/2019 13:15,2,8.145,ACTIVE,217.80,365.80,60.012,1553188504,"201051344000890","174011545737251",30.85,32.60,0,326.12,420.20,254.3,243.6,1.171,1231259.7,1231259.7,20571,0,0,0,L,1122011218,1,125.17,122.91,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188512,307550.00
03/21/2019 13:15,2,9.541,ACTIVE,221.64,367.60,59.990,1553188504,"201051344000988","174011545737251",18.77,22.50,0,337.24,408.78,181.4,173.2,0.826,955720.3,955720.3,12792,0,0,0,L,1122011218,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188513,307551.00
03/21/2019 13:15,2,8.115,ACTIVE,219.61,367.90,60.001,1553188504,"201051344000582","174011545737251",30.95,26.30,0,325.52,427.11,253.8,243.0,1.153,1210692.7,1210692.7,20543,0,0,0,L,1122011218,1,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188515,307552.00
03/21/2019 13:15,2,7.861,ACTIVE,219.84,370.60,59.990,1553188504,"201051344000868","174011545737251",31.99,22.30,0,333.03,427.71,254.4,243.6,1.149,1218473.7,1218473.7,44491,0,0,0,L,1122011218,1,124.49,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188516,307553.00
03/21/2019 13:15,2,7.902,ACTIVE,221.42,370.30,60.017,1553188504,"201051344000576","174011545737251",31.79,23.80,0,331.53,428.91,253.9,243.1,1.162,1236699.5,1236699.5,16527,0,0,0,L,1122011218,1,125.40,125.40,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188518,307554.00
03/21/2019 13:15,2,8.100,ACTIVE,221.87,372.71,60.054,1553188504,"201051344001158","174011545737251",31.09,27.00,0,330.93,428.01,254.8,244.0,1.162,1213845.8,1213845.8,12749,0,0,0,L,1122011218,1,125.40,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188519,307555.00
03/21/2019 13:15,2,7.975,ACTIVE,219.39,366.70,60.006,1553188504,"201051344000917","174011545737251",31.37,27.00,0,328.22,423.81,253.0,242.3,1.189,1228652.7,1228652.7,20417,0,0,0,L,1122011218,1,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188521,307556.00
03/21/2019 13:15,2,9.062,ACTIVE,218.48,359.48,59.985,1553188504,"201051344000417","174011545737251",18.77,30.00,0,331.83,396.45,172.3,164.4,0.795,990819.5,990819.5,20640,0,0,0,L,1122011218,1,124.94,123.81,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188522,307557.00
03/21/2019 13:15,2,8.209,ACTIVE,217.58,367.30,60.043,1553188504,"201051344000685","174011545737251",30.67,28.30,0,327.62,418.09,254.6,243.8,1.220,1233191.1,1233191.1,20626,0,0,0,L,1122011218,1,125.40,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188523,307558.00
03/21/2019 13:15,2,8.070,ACTIVE,219.39,365.19,60.012,1553188504,"201051344000651","174011545737251",31.19,25.30,0,326.12,423.50,254.6,243.8,1.149,1225788.5,1225788.5,20607,0,0,0,L,1122011218,1,126.07,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188525,307559.00
03/21/2019 13:15,2,8.027,ACTIVE,219.16,369.10,60.017,1553188504,"201051344000594","174011545737251",31.33,39.00,0,331.83,426.81,254.3,243.6,1.149,1239450.6,1239450.6,44440,0,0,0,L,1122011218,1,124.27,124.72,0000,32,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188527,307560.00
03/21/2019 13:15,2,7.828,ACTIVE,221.64,372.71,60.006,1553188504,"201051344000469","174011545737251",32.12,19.80,0,336.94,428.61,254.8,244.0,1.167,1218015.7,1218015.7,12733,0,0,0,L,1122011218,1,124.94,126.07,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188528,307561.00
03/21/2019 13:15,2,7.885,ACTIVE,219.61,366.40,59.990,1553188504,"201051344000585","174011545737251",31.89,25.50,0,331.83,425.61,254.4,243.6,1.162,1238618.9,1238618.9,20663,0,0,0,L,1122011218,1,125.40,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188529,307562.00
03/21/2019 13:15,2,7.773,ACTIVE,221.87,371.21,60.017,1553188504,"201051344000853","174011545737251",32.22,26.00,0,338.14,428.31,253.2,242.4,1.158,1241326.6,1241326.6,12328,0,0,0,L,1122011218,1,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188530,307563.00
03/21/2019 13:15,2,8.076,ACTIVE,217.58,363.39,60.006,1553188504,"201051344001145","174011545737251",31.11,27.00,0,326.12,419.00,254.2,243.4,1.162,1241491.2,1241491.2,20579,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188531,307564.00
03/21/2019 13:15,2,8.115,ACTIVE,218.93,365.80,60.012,1553188504,"201051344000438","174011545737251",31.01,29.80,0,325.82,423.50,254.3,243.5,1.162,1234156.1,1234156.1,20618,0,0,0,L,1122011218,1,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188532,307565.00
03/21/2019 13:15,2,8.016,ACTIVE,219.39,365.49,60.012,1553188504,"201051344001135","174011545737251",31.37,29.80,0,329.13,423.50,254.0,243.3,1.145,1221192.6,1221192.6,20570,0,0,0,L,1122011218,1,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188533,307566.00
03/21/2019 13:15,2,7.873,ACTIVE,221.42,370.60,60.006,1553188504,"201051344000983","174011545737251",31.95,24.50,0,333.33,427.41,254.3,243.6,1.176,1239548.1,1239548.1,12334,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188534,307567.00
03/21/2019 13:15,2,7.951,ACTIVE,219.61,364.29,59.990,1553188504,"201051344001203","174011545737251",31.67,29.80,0,333.33,424.11,254.2,243.4,1.167,1228815.3,1228815.3,20621,0,0,0,L,1122011218,1,126.07,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188535,307568.00
03/21/2019 13:15,2,8.031,ACTIVE,217.58,361.59,60.043,1553188504,"201051344001230","174011545737251",31.35,29.30,0,325.52,421.70,254.5,243.7,1.171,1225969.8,1225969.8,20432,0,0,0,L,1122011218,1,124.72,123.14,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188536,307569.00
03/21/2019 13:15,2,8.055,ACTIVE,218.03,366.70,60.033,1553188504,"201051344000646","174011545737251",31.25,29.50,0,327.32,422.60,254.6,243.8,1.176,1218996.7,1218996.7,20590,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188537,307570.00
03/21/2019 13:15,2,8.004,ACTIVE,220.06,367.00,60.001,1553188504,"201051344000867","174011545737251",31.41,28.00,0,329.73,427.11,254.4,243.6,1.136,1217052.7,1217052.7,44511,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188538,307571.00
03/21/2019 13:15,2,7.916,ACTIVE,220.06,366.40,60.012,1553188504,"201051344000633","174011545737251",31.37,30.30,0,329.73,425.01,250.5,239.9,1.171,1215820.8,1215820.8,44563,0,0,0,L,1122011218,1,124.94,125.17,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188539,307572.00
03/21/2019 13:15,2,8.002,ACTIVE,218.03,362.19,60.001,1553188504,"201051344000955","174011545737251",31.35,30.50,0,326.72,420.50,253.8,243.0,1.184,1238590.5,1238590.5,20611,0,0,0,L,1122011218,1,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188540,307573.00
03/21/2019 13:15,2,8.023,ACTIVE,220.52,369.70,60.022,1553188504,"201051344000648","174011545737251",31.37,25.00,0,330.03,424.11,254.6,243.8,1.153,1229664.8,1229664.8,44069,0,0,0,L,1122011218,1,124.49,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188540,307574.00
03/21/2019 13:15,2,7.971,ACTIVE,220.97,369.40,59.996,1553188504,"201051344000645","174011545737251",31.55,24.80,0,330.93,427.11,254.4,243.6,1.127,1234296.4,1234296.4,44030,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188541,307575.00
03/21/2019 13:15,2,7.771,ACTIVE,221.19,369.10,60.022,1553188504,"201051344000569","174011545737251",32.36,22.50,0,335.44,428.31,253.8,243.1,1.176,1250272.2,1250272.2,12252,0,0,0,L,1122011218,1,124.72,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188542,307576.00
03/21/2019 13:15,2,7.717,ACTIVE,220.97,375.11,60.001,1553188504,"179051228000119","174011545737251",32.46,28.80,0,334.54,430.42,253.2,242.4,1.189,37782.7,37782.7,12329,0,0,0,L,46974696,1,125.17,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553188543,307577.00
