ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 13:30,2,7.928,ACTIVE,221.42,368.80,60.017,1553189404,"201051344000579","174011545737251",31.73,28.50,0,334.24,429.22,254.1,243.4,1.171,1250136.0,1250136.0,12703,0,0,0,L,1122011218,1,125.17,125.62,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189405,307578.00
03/21/2019 13:30,2,7.826,ACTIVE,219.16,365.49,59.996,1553189404,"201051344001025","174011545737251",32.10,33.00,0,330.93,424.71,254.1,243.3,1.127,1232619.9,1232619.9,20623,0,0,0,L,1122011218,1,125.17,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189406,307579.00
03/21/2019 13:30,2,7.807,ACTIVE,219.16,368.20,60.022,1553189404,"201051344001093","174011545737251",32.20,25.00,0,335.44,425.61,253.9,243.1,1.145,1216797.3,1216797.3,20643,0,0,0,L,1122011218,1,125.40,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189407,307580.00
03/21/2019 13:30,2,7.814,ACTIVE,221.42,370.00,60.017,1553189404,"201051344000458","174011545737251",32.18,27.80,0,333.33,428.91,254.2,243.5,1.180,1233460.9,1233460.9,12442,0,0,0,L,1122011218,1,125.40,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189408,307581.00
03/21/2019 13:30,2,8.002,ACTIVE,217.80,363.09,60.012,1553189404,"201051344000890","174011545737251",31.39,32.00,0,326.42,418.70,254.0,243.3,1.176,1231320.3,1231320.3,20572,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189409,307582.00
03/21/2019 13:30,2,9.518,ACTIVE,221.42,367.00,60.012,1553189404,"201051344000988","174011545737251",19.14,22.50,0,337.84,409.38,184.4,176.1,0.826,955763.6,955763.6,12793,0,0,0,L,1122011218,1,125.17,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189410,307583.00
03/21/2019 13:30,2,7.971,ACTIVE,219.84,366.70,59.990,1553189404,"201051344000582","174011545737251",31.47,25.50,0,334.24,425.91,254.0,243.3,1.114,1210753.2,1210753.2,20544,0,0,0,L,1122011218,1,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189411,307584.00
03/21/2019 13:30,2,7.729,ACTIVE,219.61,368.50,59.985,1553189404,"201051344000868","174011545737251",32.52,21.30,0,331.53,426.21,253.8,243.1,1.149,1218534.1,1218534.1,44492,0,0,0,L,1122011218,1,124.27,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189412,307585.00
03/21/2019 13:30,2,7.777,ACTIVE,221.19,369.40,59.975,1553189404,"201051344000576","174011545737251",32.30,23.50,0,332.43,429.22,254.3,243.5,1.162,1236760.0,1236760.0,16528,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189413,307586.00
03/21/2019 13:30,2,7.928,ACTIVE,221.64,369.40,60.043,1553189404,"201051344001158","174011545737251",31.73,25.00,0,333.33,428.91,254.7,243.9,1.171,1213906.3,1213906.3,12750,0,0,0,L,1122011218,1,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189414,307587.00
03/21/2019 13:30,2,7.906,ACTIVE,219.39,365.49,60.012,1553189404,"201051344000917","174011545737251",31.79,26.80,0,334.24,424.11,254.2,243.4,1.215,1228713.1,1228713.1,20418,0,0,0,L,1122011218,1,125.40,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189415,307588.00
03/21/2019 13:30,2,9.018,ACTIVE,218.26,358.58,60.017,1553189404,"201051344000417","174011545737251",19.10,29.50,0,332.13,396.15,174.5,166.5,0.809,990860.5,990860.5,20641,0,0,0,L,1122011218,1,124.94,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189416,307589.00
03/21/2019 13:30,2,8.088,ACTIVE,217.35,363.99,60.017,1553189404,"201051344000685","174011545737251",31.13,27.80,0,327.92,417.49,254.5,243.7,1.211,1233251.5,1233251.5,20627,0,0,0,L,1122011218,1,125.40,123.14,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189417,307590.00
03/21/2019 13:30,2,7.936,ACTIVE,219.61,367.30,60.059,1553189404,"201051344000651","174011545737251",31.69,25.30,0,332.43,425.61,254.5,243.7,1.184,1225848.8,1225848.8,20608,0,0,0,L,1122011218,1,126.07,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189418,307591.00
03/21/2019 13:30,2,7.840,ACTIVE,218.93,363.69,60.028,1553189404,"201051344000594","174011545737251",31.87,38.20,0,324.92,428.01,252.6,241.9,1.127,1239510.7,1239510.7,44441,0,0,0,L,1122011218,1,124.27,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189418,307592.00
03/21/2019 13:30,2,7.705,ACTIVE,221.42,374.51,60.022,1553189404,"201051344000469","174011545737251",32.62,20.00,0,333.63,428.91,254.5,243.7,1.184,1218075.9,1218075.9,12734,0,0,0,L,1122011218,1,124.94,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189419,307593.00
03/21/2019 13:30,2,7.789,ACTIVE,219.61,370.30,60.022,1553189404,"201051344000585","174011545737251",32.32,25.50,0,334.84,425.91,254.9,244.1,1.153,1238679.1,1238679.1,20665,0,0,0,L,1122011218,1,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189421,307594.00
03/21/2019 13:30,2,7.643,ACTIVE,221.64,374.81,60.054,1553189404,"201051344000853","174011545737251",32.72,25.50,0,338.44,429.52,253.5,242.8,1.153,1241386.9,1241386.9,12330,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189423,307595.00
03/21/2019 13:30,2,7.977,ACTIVE,217.80,362.19,60.017,1553189404,"201051344001145","174011545737251",31.53,27.00,0,328.52,421.10,254.3,243.5,1.167,1241551.5,1241551.5,20581,0,0,0,L,1122011218,1,124.72,123.36,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189424,307596.00
03/21/2019 13:30,2,7.969,ACTIVE,218.93,365.19,59.959,1553189404,"201051344000438","174011545737251",31.55,28.50,0,334.24,423.81,254.7,243.9,1.171,1234216.5,1234216.5,20620,0,0,0,L,1122011218,1,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189426,307597.00
03/21/2019 13:30,2,7.902,ACTIVE,219.39,366.40,60.022,1553189404,"201051344001135","174011545737251",31.81,29.30,0,334.24,423.50,253.9,243.1,1.149,1221253.0,1221253.0,20572,0,0,0,L,1122011218,1,125.40,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189427,307598.00
03/21/2019 13:30,2,7.672,ACTIVE,220.97,371.21,60.012,1553189404,"201051344000983","174011545737251",32.48,23.80,0,332.73,428.01,251.8,241.1,1.171,1239608.5,1239608.5,12336,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189429,307599.00
03/21/2019 13:30,2,7.848,ACTIVE,219.61,366.70,59.985,1553189404,"201051344001203","174011545737251",32.05,30.30,0,335.44,424.41,254.2,243.5,1.167,1228875.8,1228875.8,20623,0,0,0,L,1122011218,1,126.07,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189430,307600.00
03/21/2019 13:30,2,7.832,ACTIVE,217.80,367.30,60.017,1553189404,"201051344001230","174011545737251",31.83,28.50,0,326.12,420.50,252.2,241.4,1.140,1226030.4,1226030.4,20434,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189432,307601.00
03/21/2019 13:30,2,7.896,ACTIVE,218.26,368.50,60.001,1553189404,"201051344000646","174011545737251",31.75,28.50,0,328.22,423.50,253.7,242.9,1.162,1219057.3,1219057.3,20592,0,0,0,L,1122011218,1,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189433,307602.00
03/21/2019 13:30,2,7.758,ACTIVE,219.84,366.70,59.996,1553189404,"201051344000867","174011545737251",32.05,26.50,0,328.82,425.61,251.1,240.5,1.114,1217113.0,1217113.0,44513,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189435,307603.00
03/21/2019 13:30,2,7.836,ACTIVE,219.84,367.00,60.001,1553189404,"201051344000633","174011545737251",31.83,28.80,0,329.13,424.71,251.8,241.1,1.193,1215881.2,1215881.2,44565,0,0,0,L,1122011218,1,124.72,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189437,307604.00
03/21/2019 13:30,2,7.914,ACTIVE,218.26,364.89,60.028,1553189404,"201051344000955","174011545737251",31.77,29.50,0,328.82,419.00,253.8,243.0,1.189,1238651.2,1238651.2,20613,0,0,0,L,1122011218,1,124.72,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189438,307605.00
03/21/2019 13:30,2,7.895,ACTIVE,220.29,369.40,60.006,1553189404,"201051344000648","174011545737251",31.85,25.30,0,332.13,426.21,254.7,243.9,1.145,1229725.6,1229725.6,44071,0,0,0,L,1122011218,1,124.49,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189440,307606.00
03/21/2019 13:30,2,7.828,ACTIVE,220.74,369.40,59.975,1553189404,"201051344000645","174011545737251",32.07,24.30,0,331.83,428.31,254.3,243.5,1.158,1234357.2,1234357.2,44032,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189441,307607.00
03/21/2019 13:30,2,7.654,ACTIVE,220.74,373.91,60.012,1553189404,"201051344000569","174011545737251",32.80,22.80,0,333.33,429.22,254.0,243.3,1.145,1250332.9,1250332.9,12253,0,0,0,L,1122011218,1,124.49,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189442,307608.00
03/21/2019 13:30,2,7.576,ACTIVE,220.74,373.01,59.990,1553189404,"179051228000119","174011545737251",32.90,28.50,0,334.24,429.82,251.9,241.2,1.189,37843.4,37843.4,12330,0,0,0,L,46974696,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553189443,307609.00
03/21/2019 13:45,2,8.076,ACTIVE,221.42,370.00,60.017,1553190304,"201051344000579","174011545737251",31.19,30.00,0,332.73,428.91,254.7,243.9,1.180,1250196.9,1250196.9,12704,0,0,0,L,1122011218,1,125.17,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190305,307610.00
03/21/2019 13:45,2,7.939,ACTIVE,219.61,361.89,59.980,1553190304,"201051344001025","174011545737251",31.69,33.30,0,332.43,425.01,254.4,243.6,1.131,1232680.6,1232680.6,20624,0,0,0,L,1122011218,1,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190306,307611.00
03/21/2019 13:45,2,7.898,ACTIVE,219.61,367.00,59.985,1553190304,"201051344001093","174011545737251",31.79,26.00,0,333.93,425.31,254.2,243.5,1.149,1216858.1,1216858.1,20644,0,0,0,L,1122011218,1,125.62,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190307,307612.00
03/21/2019 13:45,2,7.906,ACTIVE,221.19,367.60,60.028,1553190304,"201051344000458","174011545737251",31.71,27.50,0,333.33,428.31,253.3,242.6,1.149,1233521.7,1233521.7,12443,0,0,0,L,1122011218,1,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190308,307613.00
03/21/2019 13:45,2,8.137,ACTIVE,218.03,364.89,60.043,1553190304,"201051344000890","174011545737251",30.93,32.40,0,325.82,418.39,254.9,244.1,1.167,1231381.1,1231381.1,20573,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190309,307614.00
03/21/2019 13:45,2,9.480,ACTIVE,221.42,366.10,60.054,1553190304,"201051344000988","174011545737251",18.91,23.00,0,336.94,408.18,181.7,173.4,0.822,955807.0,955807.0,12794,0,0,0,L,1122011218,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190310,307615.00
03/21/2019 13:45,2,8.102,ACTIVE,219.39,365.49,60.033,1553190304,"201051344000582","174011545737251",31.01,26.30,0,333.03,425.61,254.1,243.3,1.162,1210814.0,1210814.0,20545,0,0,0,L,1122011218,1,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190311,307616.00
03/21/2019 13:45,2,7.846,ACTIVE,219.61,367.60,59.990,1553190304,"201051344000868","174011545737251",32.07,22.50,0,330.93,428.61,254.2,243.4,1.153,1218594.9,1218594.9,44493,0,0,0,L,1122011218,1,124.27,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190312,307617.00
03/21/2019 13:45,2,7.920,ACTIVE,220.97,368.80,60.012,1553190304,"201051344000576","174011545737251",31.83,23.50,0,332.13,428.61,254.9,244.2,1.176,1236820.8,1236820.8,16529,0,0,0,L,1122011218,1,125.17,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190313,307618.00
03/21/2019 13:45,2,8.035,ACTIVE,221.42,368.50,60.022,1553190304,"201051344001158","174011545737251",31.25,26.00,0,330.33,428.31,254.2,243.4,1.162,1213967.0,1213967.0,12751,0,0,0,L,1122011218,1,125.17,125.62,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190314,307619.00
03/21/2019 13:45,2,7.994,ACTIVE,219.39,366.70,60.038,1553190304,"201051344000917","174011545737251",31.43,28.00,0,333.03,424.11,254.9,244.1,1.189,1228773.8,1228773.8,20419,0,0,0,L,1122011218,1,125.40,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190315,307620.00
03/21/2019 13:45,2,9.006,ACTIVE,218.48,359.18,59.996,1553190304,"201051344000417","174011545737251",18.92,30.00,0,331.83,395.85,172.6,164.7,0.800,990901.7,990901.7,20642,0,0,0,L,1122011218,1,124.94,123.81,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190316,307621.00
03/21/2019 13:45,2,8.205,ACTIVE,217.80,363.99,60.028,1553190304,"201051344000685","174011545737251",30.69,28.80,0,327.32,417.79,254.6,243.8,1.215,1233312.3,1233312.3,20628,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190317,307622.00
03/21/2019 13:45,2,8.062,ACTIVE,220.06,365.19,60.033,1553190304,"201051344000651","174011545737251",31.23,26.00,0,333.63,423.81,254.5,243.7,1.145,1225909.6,1225909.6,20609,0,0,0,L,1122011218,1,126.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190317,307623.00
03/21/2019 13:45,2,7.980,ACTIVE,218.93,363.39,60.006,1553190304,"201051344000594","174011545737251",31.37,38.40,0,331.23,426.51,253.1,242.4,1.109,1239571.2,1239571.2,44442,0,0,0,L,1122011218,1,124.04,124.49,0000,31,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190318,307624.00
03/21/2019 13:45,2,7.779,ACTIVE,221.64,369.70,60.022,1553190304,"201051344000469","174011545737251",32.24,20.30,0,336.64,427.71,253.9,243.1,1.176,1218136.8,1218136.8,12735,0,0,0,L,1122011218,1,124.94,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190319,307625.00
03/21/2019 13:45,2,7.869,ACTIVE,219.84,366.40,60.038,1553190304,"201051344000585","174011545737251",31.95,25.80,0,334.84,426.81,253.9,243.1,1.158,1238739.9,1238739.9,20666,0,0,0,L,1122011218,1,125.40,124.72,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190320,307626.00
03/21/2019 13:45,2,7.824,ACTIVE,221.87,367.60,60.028,1553190304,"201051344000853","174011545737251",32.20,25.50,0,339.34,428.91,255.0,244.2,1.153,1241447.6,1241447.6,12331,0,0,0,L,1122011218,1,125.85,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190321,307627.00
03/21/2019 13:45,2,8.104,ACTIVE,217.80,363.69,60.001,1553190304,"201051344001145","174011545737251",31.09,27.50,0,327.62,422.30,254.5,243.7,1.158,1241612.2,1241612.2,20582,0,0,0,L,1122011218,1,124.72,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190322,307628.00
03/21/2019 13:45,2,8.109,ACTIVE,219.16,365.19,60.022,1553190304,"201051344000438","174011545737251",31.03,29.50,0,333.03,424.11,254.2,243.5,1.167,1234277.1,1234277.1,20621,0,0,0,L,1122011218,1,125.40,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190323,307629.00
03/21/2019 13:45,2,8.002,ACTIVE,219.39,363.69,59.985,1553190304,"201051344001135","174011545737251",31.39,30.30,0,335.14,423.50,254.2,243.4,1.131,1221313.6,1221313.6,20573,0,0,0,L,1122011218,1,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190324,307630.00
03/21/2019 13:45,2,7.879,ACTIVE,221.19,368.20,60.028,1553190304,"201051344000983","174011545737251",31.97,24.50,0,332.13,428.91,254.7,243.9,1.162,1239669.1,1239669.1,12337,0,0,0,L,1122011218,1,125.17,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190325,307631.00
03/21/2019 13:45,2,7.918,ACTIVE,219.61,366.40,60.033,1553190304,"201051344001203","174011545737251",31.71,30.50,0,334.84,424.41,254.0,243.3,1.167,1228936.3,1228936.3,20624,0,0,0,L,1122011218,1,126.07,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190326,307632.00
03/21/2019 13:45,2,8.008,ACTIVE,217.80,366.40,60.012,1553190304,"201051344001230","174011545737251",31.37,29.80,0,325.52,420.20,254.2,243.4,1.158,1226090.8,1226090.8,20435,0,0,0,L,1122011218,1,124.94,123.36,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190327,307633.00
03/21/2019 13:45,2,8.018,ACTIVE,218.26,365.80,60.028,1553190304,"201051344000646","174011545737251",31.29,29.00,0,327.62,422.90,253.4,242.7,1.180,1219117.7,1219117.7,20593,0,0,0,L,1122011218,1,125.17,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190328,307634.00
03/21/2019 13:45,2,7.990,ACTIVE,219.84,363.99,60.043,1553190304,"201051344000867","174011545737251",31.45,27.50,0,328.82,427.11,253.9,243.2,1.180,1217173.0,1217173.0,44514,0,0,0,L,1122011218,1,124.72,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190329,307635.00
03/21/2019 13:45,2,8.047,ACTIVE,219.84,366.40,60.017,1553190304,"201051344000633","174011545737251",31.25,30.30,0,328.52,425.01,254.4,243.6,1.158,1215941.3,1215941.3,44566,0,0,0,L,1122011218,1,124.72,125.40,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190330,307636.00
03/21/2019 13:45,2,8.045,ACTIVE,218.26,365.49,59.996,1553190304,"201051344000955","174011545737251",31.25,31.00,0,328.52,419.30,254.0,243.3,1.176,1238711.5,1238711.5,20614,0,0,0,L,1122011218,1,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190331,307637.00
03/21/2019 13:45,2,7.992,ACTIVE,220.52,369.40,60.028,1553190304,"201051344000648","174011545737251",31.43,25.30,0,331.53,423.81,254.0,243.2,1.171,1229785.8,1229785.8,44072,0,0,0,L,1122011218,1,124.49,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190332,307638.00
03/21/2019 13:45,2,7.947,ACTIVE,220.74,368.50,60.038,1553190304,"201051344000645","174011545737251",31.59,25.50,0,330.63,426.81,253.8,243.0,1.136,1234417.4,1234417.4,44033,0,0,0,L,1122011218,1,125.17,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190333,307639.00
03/21/2019 13:45,2,7.754,ACTIVE,220.97,370.90,60.028,1553190304,"201051344000569","174011545737251",32.38,23.00,0,333.93,429.52,253.8,243.1,1.167,1250393.0,1250393.0,12254,0,0,0,L,1122011218,1,124.49,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190334,307640.00
03/21/2019 13:45,2,7.770,ACTIVE,221.19,375.11,60.022,1553190304,"179051228000119","174011545737251",32.38,28.80,0,336.04,431.32,254.3,243.6,1.184,37903.5,37903.5,12331,0,0,0,L,46974696,1,125.17,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553190334,307641.00
03/21/2019 14:00,2,8.006,ACTIVE,221.87,369.10,60.017,1553191204,"201051344000579","174011545737251",31.41,29.50,0,333.93,428.61,254.2,243.4,1.162,1250257.7,1250257.7,12705,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191205,307642.00
03/21/2019 14:00,2,7.902,ACTIVE,219.61,366.70,60.033,1553191204,"201051344001025","174011545737251",31.85,32.80,0,330.63,424.71,254.8,244.0,1.109,1232741.3,1232741.3,20625,0,0,0,L,1122011218,1,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191206,307643.00
03/21/2019 14:00,2,7.879,ACTIVE,219.84,369.70,60.028,1553191204,"201051344001093","174011545737251",31.85,26.50,0,333.93,424.41,254.0,243.2,1.140,1216919.0,1216919.0,20645,0,0,0,L,1122011218,1,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191207,307644.00
03/21/2019 14:00,2,7.852,ACTIVE,221.64,367.00,60.017,1553191204,"201051344000458","174011545737251",31.89,27.80,0,333.63,428.31,253.2,242.5,1.167,1233582.5,1233582.5,12444,0,0,0,L,1122011218,1,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191208,307645.00
03/21/2019 14:00,2,8.074,ACTIVE,218.26,365.49,59.990,1553191204,"201051344000890","174011545737251",31.03,32.20,0,327.32,421.40,253.3,242.6,1.153,1231441.9,1231441.9,20574,0,0,0,L,1122011218,1,125.17,123.14,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191209,307646.00
03/21/2019 14:00,2,9.428,ACTIVE,221.64,366.40,60.033,1553191204,"201051344000988","174011545737251",18.98,23.00,0,338.14,407.87,181.4,173.1,0.831,955850.3,955850.3,12795,0,0,0,L,1122011218,1,125.40,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191210,307647.00
03/21/2019 14:00,2,8.115,ACTIVE,220.06,368.50,60.022,1553191204,"201051344000582","174011545737251",31.01,27.50,0,333.63,425.91,254.6,243.8,1.153,1210874.9,1210874.9,20546,0,0,0,L,1122011218,1,125.85,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191211,307648.00
03/21/2019 14:00,2,7.809,ACTIVE,219.84,368.50,60.001,1553191204,"201051344000868","174011545737251",32.18,22.80,0,333.33,425.61,254.1,243.3,1.140,1218655.7,1218655.7,44494,0,0,0,L,1122011218,1,124.49,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191212,307649.00
03/21/2019 14:00,2,7.859,ACTIVE,221.64,371.51,60.043,1553191204,"201051344000576","174011545737251",31.99,24.00,0,332.43,429.52,254.6,243.8,1.158,1236881.5,1236881.5,16530,0,0,0,L,1122011218,1,125.62,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191213,307650.00
03/21/2019 14:00,2,7.996,ACTIVE,221.64,369.40,60.054,1553191204,"201051344001158","174011545737251",31.43,25.80,0,332.43,428.91,254.0,243.3,1.145,1214027.8,1214027.8,12752,0,0,0,L,1122011218,1,125.40,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191214,307651.00
03/21/2019 14:00,2,8.018,ACTIVE,219.84,367.00,60.038,1553191204,"201051344000917","174011545737251",31.45,27.50,0,333.93,424.11,255.2,244.3,1.207,1228834.6,1228834.6,20420,0,0,0,L,1122011218,1,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191215,307652.00
03/21/2019 14:00,2,8.902,ACTIVE,218.71,360.69,60.033,1553191204,"201051344000417","174011545737251",19.10,29.80,0,333.93,395.85,172.2,164.3,0.791,990942.7,990942.7,20643,0,0,0,L,1122011218,1,124.94,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191215,307653.00
03/21/2019 14:00,2,8.176,ACTIVE,218.26,365.80,60.028,1553191204,"201051344000685","174011545737251",30.77,28.80,0,329.43,418.70,254.7,243.9,1.207,1233373.1,1233373.1,20629,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191216,307654.00
03/21/2019 14:00,2,7.998,ACTIVE,220.06,368.50,60.022,1553191204,"201051344000651","174011545737251",31.37,26.80,0,331.53,423.81,254.1,243.3,1.171,1225970.3,1225970.3,20610,0,0,0,L,1122011218,1,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191217,307655.00
03/21/2019 14:00,2,7.967,ACTIVE,219.16,363.69,60.028,1553191204,"201051344000594","174011545737251",31.55,37.50,0,330.93,425.91,254.4,243.6,1.136,1239631.8,1239631.8,44443,0,0,0,L,1122011218,1,124.27,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191218,307656.00
03/21/2019 14:00,2,7.729,ACTIVE,221.64,371.51,60.038,1553191204,"201051344000469","174011545737251",32.42,19.80,0,334.84,427.41,253.3,242.6,1.184,1218197.6,1218197.6,12736,0,0,0,L,1122011218,1,125.17,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191219,307657.00
03/21/2019 14:00,2,7.861,ACTIVE,220.06,368.50,60.022,1553191204,"201051344000585","174011545737251",32.03,26.00,0,333.33,424.41,254.7,243.9,1.118,1238800.7,1238800.7,20667,0,0,0,L,1122011218,1,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191220,307658.00
03/21/2019 14:00,2,7.754,ACTIVE,222.10,370.30,60.038,1553191204,"201051344000853","174011545737251",32.40,25.50,0,338.74,429.22,254.6,243.8,1.149,1241508.3,1241508.3,12332,0,0,0,L,1122011218,1,126.07,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191221,307659.00
03/21/2019 14:00,2,8.025,ACTIVE,218.26,364.29,60.059,1553191204,"201051344001145","174011545737251",31.33,27.30,0,327.92,422.90,254.4,243.7,1.140,1241673.0,1241673.0,20583,0,0,0,L,1122011218,1,124.94,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191222,307660.00
03/21/2019 14:00,2,8.066,ACTIVE,219.16,365.19,60.049,1553191204,"201051344000438","174011545737251",31.15,30.30,0,333.33,424.41,254.0,243.3,1.162,1234337.9,1234337.9,20622,0,0,0,L,1122011218,1,125.62,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191223,307661.00
03/21/2019 14:00,2,7.953,ACTIVE,219.39,364.59,60.033,1553191204,"201051344001135","174011545737251",31.53,29.80,0,332.73,424.11,253.5,242.7,1.136,1221374.4,1221374.4,20574,0,0,0,L,1122011218,1,125.62,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191224,307662.00
03/21/2019 14:00,2,7.805,ACTIVE,221.42,369.40,60.038,1553191204,"201051344000983","174011545737251",32.18,24.30,0,332.13,427.71,253.6,242.9,1.162,1239729.9,1239729.9,12338,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191225,307663.00
03/21/2019 14:00,2,7.914,ACTIVE,219.84,365.19,60.043,1553191204,"201051344001203","174011545737251",31.81,30.00,0,334.54,424.11,254.4,243.6,1.171,1228997.1,1228997.1,20625,0,0,0,L,1122011218,1,126.30,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191226,307664.00
03/21/2019 14:00,2,7.990,ACTIVE,217.80,364.89,59.985,1553191204,"201051344001230","174011545737251",31.47,29.00,0,325.52,418.70,254.4,243.6,1.171,1226151.6,1226151.6,20436,0,0,0,L,1122011218,1,124.94,123.36,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191227,307665.00
03/21/2019 14:00,2,7.963,ACTIVE,218.26,366.10,60.038,1553191204,"201051344000646","174011545737251",31.49,29.50,0,328.22,425.01,253.6,242.8,1.167,1219178.5,1219178.5,20594,0,0,0,L,1122011218,1,125.17,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191228,307666.00
03/21/2019 14:00,2,7.916,ACTIVE,219.84,362.49,60.033,1553191204,"201051344000867","174011545737251",31.63,27.30,0,328.22,426.81,252.7,242.0,1.140,1217233.5,1217233.5,44515,0,0,0,L,1122011218,1,124.94,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191229,307667.00
03/21/2019 14:00,2,7.932,ACTIVE,219.84,364.89,60.033,1553191204,"201051344000633","174011545737251",31.45,29.30,0,327.62,425.91,252.6,241.9,1.202,1216001.8,1216001.8,44567,0,0,0,L,1122011218,1,124.94,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191229,307668.00
03/21/2019 14:00,2,7.945,ACTIVE,218.48,363.69,60.028,1553191204,"201051344000955","174011545737251",31.47,31.00,0,327.62,422.00,252.9,242.2,1.167,1238772.2,1238772.2,20615,0,0,0,L,1122011218,1,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191230,307669.00
03/21/2019 14:00,2,7.975,ACTIVE,220.52,368.50,60.033,1553191204,"201051344000648","174011545737251",31.51,25.00,0,331.23,425.61,254.4,243.6,1.131,1229846.6,1229846.6,44073,0,0,0,L,1122011218,1,124.72,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191231,307670.00
03/21/2019 14:00,2,7.951,ACTIVE,220.97,365.80,60.075,1553191204,"201051344000645","174011545737251",31.71,24.80,0,330.93,427.41,255.0,244.2,1.162,1234478.1,1234478.1,44034,0,0,0,L,1122011218,1,125.40,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191232,307671.00
03/21/2019 14:00,2,7.758,ACTIVE,221.19,370.90,60.017,1553191204,"201051344000569","174011545737251",32.44,24.00,0,333.63,427.71,255.0,244.2,1.180,1250453.8,1250453.8,12255,0,0,0,L,1122011218,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191233,307672.00
03/21/2019 14:00,2,7.725,ACTIVE,221.19,373.01,60.017,1553191204,"179051228000119","174011545737251",32.48,29.00,0,336.94,428.91,253.8,243.1,1.198,37964.2,37964.2,12332,0,0,0,L,46974696,1,125.40,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553191234,307673.00
03/21/2019 14:15,2,8.045,ACTIVE,222.10,372.41,60.033,1553192104,"201051344000579","174011545737251",31.23,28.80,0,335.14,429.22,254.1,243.3,1.171,1250318.5,1250318.5,12706,0,0,0,L,1122011218,1,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192105,307674.00
03/21/2019 14:15,2,7.926,ACTIVE,219.61,364.29,60.017,1553192104,"201051344001025","174011545737251",31.73,34.80,0,333.63,423.50,254.4,243.6,1.118,1232802.1,1232802.1,20626,0,0,0,L,1122011218,1,125.40,124.72,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192106,307675.00
03/21/2019 14:15,2,7.955,ALERT,219.61,366.40,59.996,1553192104,"201051344001093","174011545737251",31.63,26.80,0,284.04,424.41,254.5,243.7,1.136,1216979.6,1216979.6,20646,0,0,0,L,1122011218,1,125.62,124.49,0002,24,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192108,307676.00
03/21/2019 14:15,2,7.904,ALERT,221.87,369.40,60.028,1553192104,"201051344000458","174011545737251",31.79,26.80,0,304.48,428.31,253.9,243.2,1.145,1233643.2,1233643.2,12445,0,0,0,L,1122011218,1,125.85,126.07,0002,21,0,0,0,0,0,0,1,1032,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192110,307677.00
03/21/2019 14:15,2,8.174,ACTIVE,218.03,363.99,60.028,1553192104,"201051344000890","174011545737251",30.75,32.20,0,328.52,424.71,254.8,244.0,1.162,1231502.8,1231502.8,20575,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192111,307678.00
03/21/2019 14:15,2,9.367,ACTIVE,222.10,365.80,60.028,1553192104,"201051344000988","174011545737251",18.89,21.80,0,337.54,407.87,179.2,171.1,0.809,955893.3,955893.3,12796,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192112,307679.00
03/21/2019 14:15,2,8.125,ACTIVE,219.84,369.40,60.028,1553192104,"201051344000582","174011545737251",30.89,27.80,0,332.13,425.61,254.7,243.9,1.145,1210935.8,1210935.8,20547,0,0,0,L,1122011218,1,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192113,307680.00
03/21/2019 14:15,2,7.848,ALERT,220.06,370.30,60.022,1553192104,"201051344000868","174011545737251",32.10,22.50,0,279.53,427.11,254.8,244.0,1.131,1218716.4,1218716.4,44495,0,0,0,L,1122011218,1,124.72,125.62,0002,18,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192115,307681.00
03/21/2019 14:15,2,7.885,ACTIVE,221.87,370.60,60.012,1553192104,"201051344000576","174011545737251",31.89,23.80,0,333.33,429.52,254.2,243.4,1.176,1236942.5,1236942.5,16531,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192116,307682.00
03/21/2019 14:15,2,8.029,ACTIVE,222.32,371.81,60.006,1553192104,"201051344001158","174011545737251",31.29,25.50,0,333.03,428.61,254.2,243.4,1.158,1214088.8,1214088.8,12753,0,0,0,L,1122011218,1,125.85,126.07,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192117,307683.00
03/21/2019 14:15,2,8.029,ACTIVE,219.61,367.30,60.038,1553192104,"201051344000917","174011545737251",31.29,28.30,0,332.43,423.81,254.1,243.3,1.184,1228895.6,1228895.6,20421,0,0,0,L,1122011218,1,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192117,307684.00
03/21/2019 14:15,2,8.969,ACTIVE,218.71,359.18,59.969,1553192104,"201051344000417","174011545737251",18.69,30.00,0,336.94,399.76,169.7,161.8,0.778,990983.5,990983.5,20644,0,0,0,L,1122011218,1,125.17,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192118,307685.00
03/21/2019 14:15,2,8.260,ACTIVE,218.03,364.59,60.033,1553192104,"201051344000685","174011545737251",30.47,28.50,0,328.52,423.20,254.8,244.1,1.224,1233434.1,1233434.1,20630,0,0,0,L,1122011218,1,125.62,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192119,307686.00
03/21/2019 14:15,2,8.062,ACTIVE,220.29,366.70,59.980,1553192104,"201051344000651","174011545737251",31.17,26.80,0,331.83,422.90,254.2,243.4,1.145,1226031.3,1226031.3,20611,0,0,0,L,1122011218,1,126.30,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192120,307687.00
03/21/2019 14:15,2,7.938,ALERT,219.61,367.00,60.017,1553192104,"201051344000594","174011545737251",31.51,37.80,0,281.03,426.81,252.6,241.9,1.162,1239692.4,1239692.4,44444,0,0,0,L,1122011218,1,124.72,124.94,0002,30,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192122,307688.00
03/21/2019 14:15,2,7.775,ACTIVE,222.10,371.81,59.990,1553192104,"201051344000469","174011545737251",32.30,20.00,0,315.60,450.56,254.3,243.5,1.167,1218258.7,1218258.7,12737,0,0,0,L,1122011218,1,125.40,126.53,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192123,307689.00
03/21/2019 14:15,2,7.879,ACTIVE,220.29,367.00,60.028,1553192104,"201051344000585","174011545737251",31.93,25.50,0,332.13,423.81,254.5,243.7,1.158,1238861.7,1238861.7,20668,0,0,0,L,1122011218,1,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192124,307690.00
03/21/2019 14:15,2,7.738,ALERT,222.55,370.30,59.985,1553192104,"201051344000853","174011545737251",32.38,25.30,0,304.18,427.41,253.9,243.2,1.153,1241569.2,1241569.2,12333,0,0,0,L,1122011218,1,126.30,126.30,0002,22,0,0,0,0,0,0,1,1035,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192126,307691.00
03/21/2019 14:15,2,8.084,ACTIVE,218.03,365.19,59.969,1553192104,"201051344001145","174011545737251",31.09,28.30,0,330.63,424.41,254.5,243.7,1.167,1241734.1,1241734.1,20584,0,0,0,L,1122011218,1,124.94,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192127,307692.00
03/21/2019 14:15,2,8.107,ACTIVE,219.39,365.19,60.022,1553192104,"201051344000438","174011545737251",30.95,29.50,0,333.63,425.01,253.9,243.1,1.180,1234399.0,1234399.0,20623,0,0,0,L,1122011218,1,125.85,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192128,307693.00
03/21/2019 14:15,2,8.041,ACTIVE,219.61,365.19,60.038,1553192104,"201051344001135","174011545737251",31.29,31.00,0,333.33,424.41,254.5,243.7,1.136,1221435.5,1221435.5,20575,0,0,0,L,1122011218,1,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192129,307694.00
03/21/2019 14:15,2,7.861,ALERT,222.10,369.10,59.985,1553192104,"201051344000983","174011545737251",32.05,23.50,0,296.36,430.12,254.8,244.0,1.167,1239790.8,1239790.8,12339,0,0,0,L,1122011218,1,126.07,125.85,0002,20,0,0,0,0,0,0,1,1013,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192131,307695.00
03/21/2019 14:15,2,7.986,ACTIVE,220.06,365.80,60.033,1553192104,"201051344001203","174011545737251",31.55,29.30,0,333.33,424.11,254.8,244.1,1.176,1229058.3,1229058.3,20626,0,0,0,L,1122011218,1,126.30,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192132,307696.00
03/21/2019 14:15,2,8.035,ACTIVE,218.03,364.29,59.969,1553192104,"201051344001230","174011545737251",31.23,29.00,0,325.22,422.30,253.8,243.0,1.171,1226212.8,1226212.8,20437,0,0,0,L,1122011218,1,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192133,307697.00
03/21/2019 14:15,2,8.051,ACTIVE,218.71,363.99,59.959,1553192104,"201051344000646","174011545737251",31.23,28.80,0,328.52,425.31,254.4,243.6,1.167,1219239.7,1219239.7,20595,0,0,0,L,1122011218,1,125.62,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192133,307698.00
03/21/2019 14:15,2,7.941,ALERT,220.74,365.19,59.996,1553192104,"201051344000867","174011545737251",31.53,26.80,0,291.55,425.61,253.2,242.4,1.136,1217294.2,1217294.2,44516,0,0,0,L,1122011218,1,125.62,125.17,0002,21,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192135,307699.00
03/21/2019 14:15,2,8.035,ALERT,220.52,367.00,60.022,1553192104,"201051344000633","174011545737251",31.27,29.50,0,300.57,428.31,253.8,243.1,1.193,1216062.6,1216062.6,44568,0,0,0,L,1122011218,1,125.40,125.62,0002,26,0,0,0,0,0,0,1,1052,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192137,307700.00
03/21/2019 14:15,2,8.049,ACTIVE,218.48,363.69,60.001,1553192104,"201051344000955","174011545737251",31.23,31.30,0,330.33,423.81,254.3,243.5,1.193,1238833.5,1238833.5,20616,0,0,0,L,1122011218,1,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192138,307701.00
03/21/2019 14:15,2,7.986,ACTIVE,221.42,369.70,60.001,1553192104,"201051344000648","174011545737251",31.43,24.30,0,330.93,428.01,254.0,243.2,1.127,1229907.9,1229907.9,44074,0,0,0,L,1122011218,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192139,307702.00
03/21/2019 14:15,2,7.955,ACTIVE,221.42,368.20,60.012,1553192104,"201051344000645","174011545737251",31.61,24.80,0,332.43,428.61,254.4,243.6,1.127,1234539.5,1234539.5,44035,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192140,307703.00
03/21/2019 14:15,2,7.754,ACTIVE,221.64,370.60,59.980,1553192104,"201051344000569","174011545737251",32.38,24.00,0,335.74,428.01,254.1,243.3,1.158,1250515.1,1250515.1,12256,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192141,307704.00
03/21/2019 14:15,2,7.742,ACTIVE,221.87,374.51,60.006,1553192104,"179051228000119","174011545737251",32.40,29.30,0,334.24,428.91,253.7,242.9,1.198,38025.6,38025.6,12333,0,0,0,L,46974696,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553192142,307705.00
03/21/2019 14:30,2,8.023,ACTIVE,222.32,371.21,60.006,1553193004,"201051344000579","174011545737251",31.33,27.80,0,337.54,428.91,254.5,243.7,1.162,1250379.3,1250379.3,12707,0,0,0,L,1122011218,1,126.07,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193006,307706.00
03/21/2019 14:30,2,7.920,ACTIVE,219.39,367.30,60.017,1553193004,"201051344001025","174011545737251",31.73,33.00,0,332.13,425.01,254.1,243.4,1.145,1232862.9,1232862.9,20627,0,0,0,L,1122011218,1,125.17,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193006,307707.00
03/21/2019 14:30,2,7.943,ACTIVE,219.61,367.90,60.022,1553193004,"201051344001093","174011545737251",31.67,26.30,0,333.03,424.41,254.5,243.7,1.158,1217040.4,1217040.4,20648,0,0,0,L,1122011218,1,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193007,307708.00
03/21/2019 14:30,2,7.918,ACTIVE,221.87,370.90,60.022,1553193004,"201051344000458","174011545737251",31.79,26.50,0,334.84,429.22,254.6,243.8,1.167,1233703.9,1233703.9,12447,0,0,0,L,1122011218,1,125.85,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193008,307709.00
03/21/2019 14:30,2,8.146,ACTIVE,218.03,366.10,60.006,1553193004,"201051344000890","174011545737251",30.85,31.50,0,327.62,423.81,254.2,243.5,1.167,1231563.5,1231563.5,20576,0,0,0,L,1122011218,1,125.17,123.36,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193009,307710.00
03/21/2019 14:30,2,9.240,ACTIVE,222.10,366.70,60.033,1553193004,"201051344000988","174011545737251",18.92,21.50,0,341.75,407.27,177.2,169.1,0.809,955935.7,955935.7,12797,0,0,0,L,1122011218,1,125.85,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193010,307711.00
03/21/2019 14:30,2,8.141,ACTIVE,219.84,370.60,59.980,1553193004,"201051344000582","174011545737251",30.87,26.30,0,332.43,425.61,254.3,243.6,1.114,1210996.5,1210996.5,20548,0,0,0,L,1122011218,1,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193011,307712.00
03/21/2019 14:30,2,7.824,ACTIVE,220.29,371.21,60.017,1553193004,"201051344000868","174011545737251",32.12,22.30,0,331.53,426.21,254.1,243.3,1.153,1218777.1,1218777.1,44497,0,0,0,L,1122011218,1,124.94,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193012,307713.00
03/21/2019 14:30,2,7.865,ACTIVE,222.10,369.70,60.012,1553193004,"201051344000576","174011545737251",31.95,22.80,0,331.53,429.22,253.9,243.2,1.162,1237003.1,1237003.1,16532,0,0,0,L,1122011218,1,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193013,307714.00
03/21/2019 14:30,2,8.012,ACTIVE,222.10,370.00,59.996,1553193004,"201051344001158","174011545737251",31.31,24.50,0,333.63,428.31,253.8,243.1,1.158,1214149.4,1214149.4,12754,0,0,0,L,1122011218,1,125.85,125.62,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193014,307715.00
03/21/2019 14:30,2,8.012,ACTIVE,219.39,366.70,60.028,1553193004,"201051344000917","174011545737251",31.41,27.80,0,332.73,424.11,254.4,243.6,1.184,1228956.2,1228956.2,20422,0,0,0,L,1122011218,1,125.40,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193015,307716.00
03/21/2019 14:30,2,8.656,ACTIVE,218.48,360.08,59.938,1553193004,"201051344000417","174011545737251",19.22,29.30,0,334.54,399.16,168.5,160.7,0.787,991023.7,991023.7,20645,0,0,0,L,1122011218,1,124.94,124.04,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193016,307717.00
03/21/2019 14:30,2,8.156,ACTIVE,218.03,367.30,59.996,1553193004,"201051344000685","174011545737251",30.77,28.00,0,329.73,423.20,253.8,243.1,1.207,1233494.7,1233494.7,20631,0,0,0,L,1122011218,1,125.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193017,307718.00
03/21/2019 14:30,2,8.025,ACTIVE,220.06,368.20,59.996,1553193004,"201051344000651","174011545737251",31.27,25.80,0,331.83,423.81,254.5,243.7,1.127,1226091.9,1226091.9,20612,0,0,0,L,1122011218,1,126.30,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193018,307719.00
