ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 14:30,2,8.012,ACTIVE,219.61,365.49,60.006,1553193004,"201051344000594","174011545737251",31.43,36.80,0,330.33,425.31,254.5,243.7,1.153,1239752.8,1239752.8,44446,0,0,0,L,1122011218,1,124.94,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193019,307720.00
03/21/2019 14:30,2,7.723,ACTIVE,222.10,372.41,60.001,1553193004,"201051344000469","174011545737251",32.32,19.80,0,337.54,428.91,252.5,241.8,1.171,1218319.2,1218319.2,12738,0,0,0,L,1122011218,1,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193019,307721.00
03/21/2019 14:30,2,7.838,ACTIVE,219.61,367.30,59.975,1553193004,"201051344000585","174011545737251",31.99,25.30,0,330.63,424.41,253.9,243.2,1.176,1238922.2,1238922.2,20669,0,0,0,L,1122011218,1,125.17,124.72,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193020,307722.00
03/21/2019 14:30,2,7.783,ACTIVE,222.55,372.71,60.017,1553193004,"201051344000853","174011545737251",32.36,24.50,0,338.14,427.71,254.5,243.7,1.127,1241629.8,1241629.8,12335,0,0,0,L,1122011218,1,126.53,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193021,307723.00
03/21/2019 14:30,2,8.068,ACTIVE,218.03,367.00,59.985,1553193004,"201051344001145","174011545737251",31.21,27.50,0,329.73,424.11,254.9,244.1,1.153,1241794.6,1241794.6,20585,0,0,0,L,1122011218,1,124.72,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193022,307724.00
03/21/2019 14:30,2,8.109,ACTIVE,218.93,366.40,60.028,1553193004,"201051344000438","174011545737251",30.97,29.30,0,333.93,425.61,254.3,243.6,1.167,1234459.5,1234459.5,20624,0,0,0,L,1122011218,1,125.40,124.04,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193023,307725.00
03/21/2019 14:30,2,8.018,ACTIVE,219.39,366.10,60.033,1553193004,"201051344001135","174011545737251",31.35,29.80,0,334.84,424.41,254.2,243.4,1.123,1221496.0,1221496.0,20576,0,0,0,L,1122011218,1,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193024,307726.00
03/21/2019 14:30,2,7.830,ACTIVE,221.87,370.30,59.985,1553193004,"201051344000983","174011545737251",32.10,24.00,0,335.74,428.91,254.4,243.7,1.171,1239851.3,1239851.3,12341,0,0,0,L,1122011218,1,125.85,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193025,307727.00
03/21/2019 14:30,2,7.895,ACTIVE,219.61,366.10,59.969,1553193004,"201051344001203","174011545737251",31.79,29.00,0,331.53,424.41,253.8,243.1,1.193,1229118.7,1229118.7,20627,0,0,0,L,1122011218,1,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193026,307728.00
03/21/2019 14:30,2,8.018,ACTIVE,217.80,367.60,59.985,1553193004,"201051344001230","174011545737251",31.33,28.00,0,326.72,422.90,254.2,243.4,1.167,1226273.2,1226273.2,20438,0,0,0,L,1122011218,1,124.94,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193027,307729.00
03/21/2019 14:30,2,8.066,ACTIVE,218.26,364.89,59.964,1553193004,"201051344000646","174011545737251",31.17,28.00,0,329.43,425.91,254.3,243.6,1.171,1219300.1,1219300.1,20596,0,0,0,L,1122011218,1,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193028,307730.00
03/21/2019 14:30,2,7.883,ACTIVE,220.52,364.89,59.996,1553193004,"201051344000867","174011545737251",31.67,26.30,0,330.03,428.31,252.2,241.5,1.158,1217354.3,1217354.3,44518,0,0,0,L,1122011218,1,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193029,307731.00
03/21/2019 14:30,2,7.885,ACTIVE,220.52,367.60,60.017,1553193004,"201051344000633","174011545737251",31.53,27.80,0,330.03,428.31,250.9,240.2,1.180,1216122.7,1216122.7,44570,0,0,0,L,1122011218,1,125.62,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193030,307732.00
03/21/2019 14:30,2,8.018,ACTIVE,218.48,364.29,59.917,1553193004,"201051344000955","174011545737251",31.27,30.50,0,328.22,423.50,253.8,243.0,1.184,1238893.8,1238893.8,20617,0,0,0,L,1122011218,1,124.72,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193031,307733.00
03/21/2019 14:30,2,7.965,ACTIVE,221.19,370.90,60.001,1553193004,"201051344000648","174011545737251",31.53,23.80,0,331.53,428.31,254.0,243.2,1.149,1229968.2,1229968.2,44075,0,0,0,L,1122011218,1,125.17,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193032,307734.00
03/21/2019 14:30,2,7.922,ACTIVE,221.64,369.40,59.980,1553193004,"201051344000645","174011545737251",31.75,24.80,0,334.24,428.31,254.2,243.4,1.123,1234599.7,1234599.7,44036,0,0,0,L,1122011218,1,126.07,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193033,307735.00
03/21/2019 14:30,2,7.738,ACTIVE,221.87,371.81,60.006,1553193004,"201051344000569","174011545737251",32.48,23.30,0,336.94,429.82,254.1,243.3,1.162,1250575.4,1250575.4,12257,0,0,0,L,1122011218,1,125.40,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193034,307736.00
03/21/2019 14:30,2,7.689,ACTIVE,221.64,376.62,60.006,1553193004,"179051228000119","174011545737251",32.56,29.00,0,336.94,428.31,253.1,242.4,1.220,38085.9,38085.9,12334,0,0,0,L,46974696,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193035,307737.00
03/21/2019 14:45,2,8.184,ACTIVE,221.87,372.71,60.022,1553193904,"201051344000579","174011545737251",30.69,28.80,0,335.74,429.82,254.2,243.4,1.176,1250440.0,1250440.0,12708,0,0,0,L,1122011218,1,125.62,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193905,307738.00
03/21/2019 14:45,2,8.053,ACTIVE,219.39,364.29,60.017,1553193904,"201051344001025","174011545737251",31.19,32.60,0,327.62,425.01,254.4,243.6,1.069,1232923.5,1232923.5,20628,0,0,0,L,1122011218,1,125.17,124.72,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193906,307739.00
03/21/2019 14:45,2,8.100,ACTIVE,219.39,367.30,60.033,1553193904,"201051344001093","174011545737251",31.05,27.00,0,333.63,424.71,254.5,243.7,1.158,1217101.2,1217101.2,20649,0,0,0,L,1122011218,1,125.40,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193907,307740.00
03/21/2019 14:45,2,8.000,ACTIVE,221.87,371.51,60.038,1553193904,"201051344000458","174011545737251",31.33,27.50,0,334.84,428.61,253.3,242.6,1.158,1233764.6,1233764.6,12448,0,0,0,L,1122011218,1,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193908,307741.00
03/21/2019 14:45,2,8.400,ACTIVE,218.03,367.60,60.065,1553193904,"201051344000890","174011545737251",29.94,31.00,0,333.33,424.41,254.5,243.7,1.171,1231624.3,1231624.3,20577,0,0,0,L,1122011218,1,125.17,123.36,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193909,307742.00
03/21/2019 14:45,2,9.029,ACTIVE,221.87,367.00,59.990,1553193904,"201051344000988","174011545737251",18.98,21.80,0,341.75,406.97,173.7,165.7,0.791,955977.6,955977.6,12798,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193910,307743.00
03/21/2019 14:45,2,8.303,ACTIVE,220.06,371.51,60.017,1553193904,"201051344000582","174011545737251",30.20,26.50,0,332.13,426.21,253.8,243.1,1.140,1211057.3,1211057.3,20549,0,0,0,L,1122011218,1,125.62,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193910,307744.00
03/21/2019 14:45,2,7.938,ACTIVE,220.06,367.60,59.969,1553193904,"201051344000868","174011545737251",31.69,22.30,0,332.43,424.11,254.6,243.8,1.096,1218837.8,1218837.8,44498,0,0,0,L,1122011218,1,124.72,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193911,307745.00
03/21/2019 14:45,2,7.969,ACTIVE,221.64,370.60,60.012,1553193904,"201051344000576","174011545737251",31.49,24.00,0,334.24,429.22,253.5,242.7,1.176,1237063.9,1237063.9,16533,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193912,307746.00
03/21/2019 14:45,2,8.178,ACTIVE,222.10,371.51,60.006,1553193904,"201051344001158","174011545737251",30.71,25.30,0,333.33,429.22,253.9,243.2,1.153,1214210.2,1214210.2,12755,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193913,307747.00
03/21/2019 14:45,2,8.137,ACTIVE,219.39,366.40,60.006,1553193904,"201051344000917","174011545737251",30.85,27.30,0,333.93,424.11,253.8,243.1,1.198,1229017.0,1229017.0,20423,0,0,0,L,1122011218,1,125.17,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193914,307748.00
03/21/2019 14:45,2,8.645,ACTIVE,218.48,359.48,60.017,1553193904,"201051344000417","174011545737251",18.85,28.80,0,337.24,398.86,165.1,157.4,0.765,991063.5,991063.5,20646,0,0,0,L,1122011218,1,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193915,307749.00
03/21/2019 14:45,2,8.402,ACTIVE,218.03,366.10,60.028,1553193904,"201051344000685","174011545737251",29.92,28.50,0,335.44,423.81,254.2,243.5,1.207,1233555.5,1233555.5,20632,0,0,0,L,1122011218,1,125.40,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193916,307750.00
03/21/2019 14:45,2,8.160,ACTIVE,219.84,369.70,60.012,1553193904,"201051344000651","174011545737251",30.73,26.00,0,333.33,423.81,253.9,243.1,1.149,1226152.7,1226152.7,20613,0,0,0,L,1122011218,1,126.07,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193917,307751.00
03/21/2019 14:45,2,8.023,ACTIVE,219.16,367.00,59.996,1553193904,"201051344000594","174011545737251",31.09,36.30,0,331.23,425.91,251.7,241.0,1.127,1239813.3,1239813.3,44447,0,0,0,L,1122011218,1,124.72,124.72,0000,30,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193918,307752.00
03/21/2019 14:45,2,7.879,ACTIVE,221.87,371.51,60.017,1553193904,"201051344000469","174011545737251",31.87,19.50,0,335.44,428.91,254.4,243.6,1.176,1218380.0,1218380.0,12739,0,0,0,L,1122011218,1,125.17,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193919,307753.00
03/21/2019 14:45,2,7.971,ACTIVE,219.84,367.30,60.012,1553193904,"201051344000585","174011545737251",31.51,25.00,0,333.33,423.81,253.7,242.9,1.158,1238983.0,1238983.0,20670,0,0,0,L,1122011218,1,125.17,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193920,307754.00
03/21/2019 14:45,2,7.854,ACTIVE,222.32,370.00,60.006,1553193904,"201051344000853","174011545737251",32.01,25.50,0,338.44,428.31,254.6,243.8,1.162,1241690.5,1241690.5,12336,0,0,0,L,1122011218,1,126.30,126.07,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193921,307755.00
03/21/2019 14:45,2,8.191,ACTIVE,218.03,367.30,59.990,1553193904,"201051344001145","174011545737251",30.69,26.80,0,335.14,424.11,254.8,244.0,1.153,1241855.4,1241855.4,20586,0,0,0,L,1122011218,1,124.72,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193922,307756.00
03/21/2019 14:45,2,8.330,ACTIVE,219.16,366.40,60.028,1553193904,"201051344000438","174011545737251",30.20,29.80,0,335.14,425.31,254.3,243.6,1.176,1234520.3,1234520.3,20625,0,0,0,L,1122011218,1,125.62,124.27,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193923,307757.00
03/21/2019 14:45,2,8.168,ACTIVE,219.39,370.30,59.969,1553193904,"201051344001135","174011545737251",30.73,30.80,0,334.84,424.71,253.9,243.2,1.149,1221556.8,1221556.8,20577,0,0,0,L,1122011218,1,125.40,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193924,307758.00
03/21/2019 14:45,2,7.898,ACTIVE,221.42,370.00,60.001,1553193904,"201051344000983","174011545737251",31.77,24.00,0,332.43,428.01,253.8,243.0,1.171,1239912.1,1239912.1,12342,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193925,307759.00
03/21/2019 14:45,2,8.039,ACTIVE,219.61,367.00,59.996,1553193904,"201051344001203","174011545737251",31.23,28.50,0,333.63,424.41,253.9,243.1,1.180,1229179.5,1229179.5,20628,0,0,0,L,1122011218,1,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193926,307760.00
03/21/2019 14:45,2,8.184,ACTIVE,217.80,364.89,59.996,1553193904,"201051344001230","174011545737251",30.69,28.00,0,327.62,423.20,254.3,243.5,1.171,1226334.0,1226334.0,20439,0,0,0,L,1122011218,1,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193927,307761.00
03/21/2019 14:45,2,8.205,ACTIVE,218.26,366.70,60.012,1553193904,"201051344000646","174011545737251",30.61,27.50,0,334.54,425.91,254.3,243.5,1.167,1219360.9,1219360.9,20597,0,0,0,L,1122011218,1,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193928,307762.00
03/21/2019 14:45,2,7.891,ACTIVE,220.29,365.80,60.059,1553193904,"201051344000867","174011545737251",31.39,26.80,0,329.73,425.31,250.6,239.9,1.096,1217414.8,1217414.8,44519,0,0,0,L,1122011218,1,125.40,124.94,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193928,307763.00
03/21/2019 14:45,2,7.885,ACTIVE,220.29,367.60,59.990,1553193904,"201051344000633","174011545737251",31.27,28.80,0,329.43,427.11,249.0,238.4,1.171,1216183.1,1216183.1,44571,0,0,0,L,1122011218,1,125.17,125.40,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193929,307764.00
03/21/2019 14:45,2,8.213,ACTIVE,218.48,367.00,60.022,1553193904,"201051344000955","174011545737251",30.59,30.00,0,334.54,424.11,254.3,243.5,1.176,1238954.6,1238954.6,20618,0,0,0,L,1122011218,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193930,307765.00
03/21/2019 14:45,2,8.121,ACTIVE,220.74,369.70,60.012,1553193904,"201051344000648","174011545737251",31.01,24.80,0,332.13,427.71,254.5,243.7,1.158,1230029.0,1230029.0,44076,0,0,0,L,1122011218,1,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193931,307766.00
03/21/2019 14:45,2,8.031,ACTIVE,221.19,369.10,60.022,1553193904,"201051344000645","174011545737251",31.31,24.30,0,333.93,427.41,254.3,243.6,1.145,1234660.5,1234660.5,44037,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193932,307767.00
03/21/2019 14:45,2,7.854,ACTIVE,221.42,369.40,59.996,1553193904,"201051344000569","174011545737251",32.08,23.50,0,334.24,429.22,255.3,244.5,1.158,1250636.1,1250636.1,12258,0,0,0,L,1122011218,1,125.17,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193933,307768.00
03/21/2019 14:45,2,7.797,ACTIVE,221.42,377.82,60.028,1553193904,"179051228000119","174011545737251",32.18,29.30,0,337.54,428.01,253.9,243.1,1.202,38146.7,38146.7,12335,0,0,0,L,46974696,1,125.62,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553193934,307769.00
03/21/2019 15:00,2,8.254,ACTIVE,222.10,371.51,60.022,1553194804,"201051344000579","174011545737251",30.42,27.80,0,334.84,429.82,254.1,243.3,1.162,1250500.8,1250500.8,12709,0,0,0,L,1122011218,1,125.85,125.62,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194805,307770.00
03/21/2019 15:00,2,8.084,ACTIVE,219.61,365.80,60.001,1553194804,"201051344001025","174011545737251",30.99,32.00,0,330.93,426.81,253.2,242.5,1.114,1232984.1,1232984.1,20629,0,0,0,L,1122011218,1,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194806,307771.00
03/21/2019 15:00,2,8.223,ACTIVE,219.84,370.60,60.001,1553194804,"201051344001093","174011545737251",30.53,26.30,0,333.93,424.71,254.3,243.5,1.109,1217162.0,1217162.0,20650,0,0,0,L,1122011218,1,125.85,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194807,307772.00
03/21/2019 15:00,2,8.100,ACTIVE,221.64,370.00,59.990,1553194804,"201051344000458","174011545737251",31.03,27.50,0,335.14,428.31,254.4,243.6,1.162,1233825.4,1233825.4,12449,0,0,0,L,1122011218,1,125.62,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194808,307773.00
03/21/2019 15:00,2,8.484,ACTIVE,217.80,364.59,60.006,1553194804,"201051344000890","174011545737251",29.30,31.30,0,330.63,424.71,251.8,241.1,1.149,1231684.9,1231684.9,20578,0,0,0,L,1122011218,1,125.17,123.14,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194809,307774.00
03/21/2019 15:00,2,8.711,ACTIVE,221.87,365.19,60.017,1553194804,"201051344000988","174011545737251",19.28,21.00,0,342.05,405.77,170.1,162.3,0.760,956018.6,956018.6,12799,0,0,0,L,1122011218,1,125.62,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194810,307775.00
03/21/2019 15:00,2,8.461,ACTIVE,219.84,371.21,60.001,1553194804,"201051344000582","174011545737251",29.42,26.50,0,333.63,426.21,252.2,241.5,1.136,1211118.0,1211118.0,20550,0,0,0,L,1122011218,1,125.62,124.94,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194811,307776.00
03/21/2019 15:00,2,7.990,ACTIVE,220.06,367.90,59.980,1553194804,"201051344000868","174011545737251",31.47,21.50,0,332.73,423.50,254.2,243.5,1.131,1218898.6,1218898.6,44499,0,0,0,L,1122011218,1,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194812,307777.00
03/21/2019 15:00,2,8.049,ACTIVE,221.64,371.21,59.943,1553194804,"201051344000576","174011545737251",31.23,24.00,0,334.54,429.22,254.1,243.3,1.167,1237124.7,1237124.7,16534,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194813,307778.00
03/21/2019 15:00,2,8.309,ACTIVE,222.10,370.60,59.980,1553194804,"201051344001158","174011545737251",30.28,24.30,0,334.54,429.22,254.6,243.8,1.149,1214271.0,1214271.0,12756,0,0,0,L,1122011218,1,125.62,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194814,307779.00
03/21/2019 15:00,2,8.219,ACTIVE,219.61,370.00,60.022,1553194804,"201051344000917","174011545737251",30.59,27.50,0,334.54,424.41,254.7,243.9,1.198,1229077.8,1229077.8,20424,0,0,0,L,1122011218,1,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194814,307780.00
03/21/2019 15:00,2,8.404,ACTIVE,218.71,358.88,59.985,1553194804,"201051344000417","174011545737251",19.10,28.00,0,337.84,397.96,162.5,154.9,0.751,991102.6,991102.6,20647,0,0,0,L,1122011218,1,124.94,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194815,307781.00
03/21/2019 15:00,2,8.533,ACTIVE,217.80,366.70,59.964,1553194804,"201051344000685","174011545737251",29.14,27.50,0,332.43,423.50,251.9,241.2,1.202,1233616.2,1233616.2,20633,0,0,0,L,1122011218,1,125.40,123.59,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194816,307782.00
03/21/2019 15:00,2,8.350,ACTIVE,220.06,368.20,59.985,1553194804,"201051344000651","174011545737251",30.08,26.30,0,333.63,424.71,254.2,243.4,1.149,1226213.4,1226213.4,20614,0,0,0,L,1122011218,1,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194817,307783.00
03/21/2019 15:00,2,8.047,ACTIVE,219.61,367.00,59.985,1553194804,"201051344000594","174011545737251",30.97,35.80,0,332.43,425.61,251.3,240.6,1.136,1239873.9,1239873.9,44448,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194818,307784.00
03/21/2019 15:00,2,7.977,ACTIVE,222.10,371.81,60.012,1553194804,"201051344000469","174011545737251",31.53,20.70,0,335.44,429.22,254.4,243.6,1.171,1218440.9,1218440.9,12740,0,0,0,L,1122011218,1,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194819,307785.00
03/21/2019 15:00,2,8.027,ACTIVE,219.84,365.80,59.990,1553194804,"201051344000585","174011545737251",31.31,24.80,0,333.63,423.81,254.2,243.4,1.162,1239043.8,1239043.8,20671,0,0,0,L,1122011218,1,125.17,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194820,307786.00
03/21/2019 15:00,2,7.852,ACTIVE,222.10,372.41,59.985,1553194804,"201051344000853","174011545737251",31.85,24.50,0,339.95,429.22,253.3,242.5,1.145,1241751.3,1241751.3,12337,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194821,307787.00
03/21/2019 15:00,2,8.322,ACTIVE,217.80,366.70,59.985,1553194804,"201051344001145","174011545737251",30.24,27.30,0,335.14,425.01,254.5,243.7,1.149,1241916.1,1241916.1,20587,0,0,0,L,1122011218,1,124.72,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194822,307788.00
03/21/2019 15:00,2,8.473,ACTIVE,219.16,367.30,59.996,1553194804,"201051344000438","174011545737251",29.32,28.30,0,335.74,426.51,251.3,240.6,1.167,1234580.9,1234580.9,20626,0,0,0,L,1122011218,1,125.62,124.27,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194823,307789.00
03/21/2019 15:00,2,8.373,ACTIVE,219.39,366.10,60.017,1553194804,"201051344001135","174011545737251",29.94,29.30,0,335.44,424.11,253.8,243.1,1.123,1221617.6,1221617.6,20578,0,0,0,L,1122011218,1,125.62,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194824,307790.00
03/21/2019 15:00,2,7.977,ACTIVE,221.64,371.21,59.996,1553194804,"201051344000983","174011545737251",31.47,23.00,0,333.93,429.52,254.0,243.3,1.167,1239972.9,1239972.9,12343,0,0,0,L,1122011218,1,125.62,125.62,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194825,307791.00
03/21/2019 15:00,2,8.154,ACTIVE,219.84,369.70,59.975,1553194804,"201051344001203","174011545737251",30.85,28.50,0,334.24,424.41,254.6,243.8,1.180,1229240.3,1229240.3,20629,0,0,0,L,1122011218,1,126.07,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194826,307792.00
03/21/2019 15:00,2,8.518,ACTIVE,217.80,367.30,60.012,1553194804,"201051344001230","174011545737251",29.40,28.00,0,328.22,423.81,253.6,242.9,1.162,1226394.8,1226394.8,20440,0,0,0,L,1122011218,1,124.94,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194826,307793.00
03/21/2019 15:00,2,8.447,ACTIVE,218.26,369.70,60.022,1553194804,"201051344000646","174011545737251",29.60,28.00,0,334.54,425.61,253.0,242.3,1.153,1219421.6,1219421.6,20598,0,0,0,L,1122011218,1,125.17,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194827,307794.00
03/21/2019 15:00,2,8.080,ACTIVE,220.52,369.10,59.985,1553194804,"201051344000867","174011545737251",30.93,26.30,0,330.33,424.71,253.1,242.3,1.145,1217475.3,1217475.3,44520,0,0,0,L,1122011218,1,125.40,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194828,307795.00
03/21/2019 15:00,2,8.232,ACTIVE,220.52,369.70,59.948,1553194804,"201051344000633","174011545737251",30.55,28.30,0,330.63,427.71,254.2,243.4,1.176,1216243.6,1216243.6,44572,0,0,0,L,1122011218,1,125.40,125.40,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194829,307796.00
03/21/2019 15:00,2,8.391,ACTIVE,218.26,365.80,60.022,1553194804,"201051344000955","174011545737251",29.68,30.30,0,336.34,423.20,252.0,241.3,1.176,1239015.2,1239015.2,20619,0,0,0,L,1122011218,1,124.72,124.04,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194830,307797.00
03/21/2019 15:00,2,8.186,ACTIVE,220.97,370.90,60.012,1553194804,"201051344000648","174011545737251",30.73,24.50,0,332.13,428.91,254.6,243.8,1.158,1230089.8,1230089.8,44077,0,0,0,L,1122011218,1,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194831,307798.00
03/21/2019 15:00,2,8.031,ACTIVE,221.42,370.30,60.017,1553194804,"201051344000645","174011545737251",31.21,24.50,0,333.63,428.31,253.7,242.9,1.123,1234721.3,1234721.3,44038,0,0,0,L,1122011218,1,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194832,307799.00
03/21/2019 15:00,2,7.875,ACTIVE,221.42,370.30,59.990,1553194804,"201051344000569","174011545737251",31.91,23.80,0,333.03,427.71,254.6,243.8,1.145,1250696.9,1250696.9,12259,0,0,0,L,1122011218,1,124.94,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194833,307800.00
03/21/2019 15:00,2,7.850,ACTIVE,221.64,376.31,60.017,1553194804,"179051228000119","174011545737251",32.01,28.80,0,337.84,428.01,254.4,243.6,1.180,38207.5,38207.5,12336,0,0,0,L,46974696,1,125.62,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553194834,307801.00
03/21/2019 15:15,2,8.234,ACTIVE,222.32,371.51,59.985,1553195704,"201051344000579","174011545737251",29.70,27.80,0,337.54,430.12,247.6,237.0,1.131,1250561.2,1250561.2,12710,0,0,0,L,1122011218,1,126.07,125.85,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195705,307802.00
03/21/2019 15:15,2,8.227,ACTIVE,219.39,367.30,60.012,1553195704,"201051344001025","174011545737251",29.94,31.00,0,335.14,426.21,249.2,238.6,1.100,1233044.6,1233044.6,20630,0,0,0,L,1122011218,1,125.40,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195706,307803.00
03/21/2019 15:15,2,8.162,ACTIVE,219.61,367.30,60.001,1553195704,"201051344001093","174011545737251",29.82,26.00,0,334.84,425.01,246.5,236.0,1.105,1217222.3,1217222.3,20651,0,0,0,L,1122011218,1,125.62,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195707,307804.00
03/21/2019 15:15,2,8.439,ACTIVE,222.10,370.30,60.022,1553195704,"201051344000458","174011545737251",29.50,26.80,0,334.54,431.62,252.1,241.4,1.158,1233886.1,1233886.1,12450,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195708,307805.00
03/21/2019 15:15,2,8.266,ACTIVE,218.26,364.89,59.964,1553195704,"201051344000890","174011545737251",29.08,29.80,0,329.13,423.50,243.4,233.0,1.109,1231744.4,1231744.4,20579,0,0,0,L,1122011218,1,125.40,123.36,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195709,307806.00
03/21/2019 15:15,2,8.516,ACTIVE,222.10,364.29,59.975,1553195704,"201051344000988","174011545737251",19.00,21.80,0,341.75,404.87,163.8,156.2,0.738,956058.5,956058.5,12800,0,0,0,L,1122011218,1,125.62,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195710,307807.00
03/21/2019 15:15,2,8.238,ACTIVE,220.06,370.00,60.028,1553195704,"201051344000582","174011545737251",29.22,27.00,0,333.63,425.91,243.6,233.2,1.123,1211177.5,1211177.5,20551,0,0,0,L,1122011218,1,125.85,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195711,307808.00
03/21/2019 15:15,2,8.365,ACTIVE,220.29,370.60,60.049,1553195704,"201051344000868","174011545737251",29.92,22.80,0,332.43,424.41,253.3,242.6,1.131,1218959.4,1218959.4,44500,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195712,307809.00
03/21/2019 15:15,2,8.412,ACTIVE,222.10,372.71,59.953,1553195704,"201051344000576","174011545737251",29.60,23.80,0,333.03,429.82,252.2,241.5,1.145,1237185.5,1237185.5,16535,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195713,307810.00
03/21/2019 15:15,2,8.355,ACTIVE,222.32,372.11,59.996,1553195704,"201051344001158","174011545737251",29.26,25.00,0,335.44,429.22,247.6,237.1,1.127,1214331.3,1214331.3,12757,0,0,0,L,1122011218,1,125.85,125.85,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195714,307811.00
03/21/2019 15:15,2,8.334,ACTIVE,219.84,368.50,59.975,1553195704,"201051344000917","174011545737251",29.42,27.00,0,335.14,425.01,248.2,237.6,1.158,1229138.3,1229138.3,20425,0,0,0,L,1122011218,1,125.40,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195715,307812.00
03/21/2019 15:15,2,8.080,ACTIVE,218.71,358.88,59.980,1553195704,"201051344000417","174011545737251",19.20,27.00,0,333.33,396.75,157.2,149.8,0.729,991140.8,991140.8,20648,0,0,0,L,1122011218,1,124.94,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195716,307813.00
03/21/2019 15:15,2,8.242,ACTIVE,218.03,367.00,60.017,1553195704,"201051344000685","174011545737251",29.16,26.80,0,330.33,422.30,243.3,232.9,1.158,1233675.6,1233675.6,20634,0,0,0,L,1122011218,1,125.62,123.59,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195717,307814.00
03/21/2019 15:15,2,8.201,ACTIVE,220.06,370.30,59.953,1553195704,"201051344000651","174011545737251",29.68,26.30,0,334.24,424.11,246.2,235.8,1.109,1226273.6,1226273.6,20615,0,0,0,L,1122011218,1,126.30,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195717,307815.00
03/21/2019 15:15,2,8.297,ACTIVE,219.61,371.51,60.022,1553195704,"201051344000594","174011545737251",29.72,35.20,0,333.03,425.31,249.6,239.0,1.100,1239934.4,1239934.4,44449,0,0,0,L,1122011218,1,124.72,124.72,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195718,307816.00
03/21/2019 15:15,2,8.363,ACTIVE,222.10,372.41,60.006,1553195704,"201051344000469","174011545737251",29.82,20.00,0,334.54,429.52,252.6,241.9,1.158,1218501.6,1218501.6,12741,0,0,0,L,1122011218,1,125.40,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195719,307817.00
03/21/2019 15:15,2,8.371,ACTIVE,219.84,371.21,60.001,1553195704,"201051344000585","174011545737251",29.74,25.80,0,333.63,424.11,251.9,241.2,1.162,1239104.5,1239104.5,20672,0,0,0,L,1122011218,1,125.40,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195720,307818.00
03/21/2019 15:15,2,8.189,ACTIVE,222.55,371.51,60.028,1553195704,"201051344000853","174011545737251",30.67,25.00,0,339.65,428.91,254.4,243.6,1.153,1241812.1,1241812.1,12338,0,0,0,L,1122011218,1,126.30,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195721,307819.00
03/21/2019 15:15,2,8.309,ACTIVE,218.26,365.80,59.990,1553195704,"201051344001145","174011545737251",29.40,26.30,0,329.43,425.01,247.2,236.7,1.131,1241976.5,1241976.5,20588,0,0,0,L,1122011218,1,124.94,123.81,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195722,307820.00
03/21/2019 15:15,2,8.141,ACTIVE,218.93,365.80,59.996,1553195704,"201051344000438","174011545737251",29.52,27.80,0,335.74,424.71,243.2,232.8,1.114,1234640.3,1234640.3,20627,0,0,0,L,1122011218,1,125.62,124.27,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195723,307821.00
03/21/2019 15:15,2,8.211,ACTIVE,219.61,370.90,60.012,1553195704,"201051344001135","174011545737251",29.54,29.80,0,336.04,424.71,245.5,235.0,1.087,1221677.4,1221677.4,20579,0,0,0,L,1122011218,1,125.62,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195724,307822.00
03/21/2019 15:15,2,8.402,ACTIVE,221.87,372.11,60.012,1553195704,"201051344000983","174011545737251",29.84,23.50,0,333.93,429.82,253.8,243.1,1.158,1240033.7,1240033.7,12344,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195725,307823.00
03/21/2019 15:15,2,8.270,ACTIVE,219.84,370.90,60.017,1553195704,"201051344001203","174011545737251",29.72,28.00,0,333.93,425.01,249.1,238.5,1.171,1229300.8,1229300.8,20630,0,0,0,L,1122011218,1,126.30,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195726,307824.00
03/21/2019 15:15,2,8.230,ACTIVE,218.03,365.49,60.049,1553195704,"201051344001230","174011545737251",29.42,27.00,0,326.72,421.70,245.2,234.7,1.118,1226454.6,1226454.6,20441,0,0,0,L,1122011218,1,125.17,123.59,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195727,307825.00
03/21/2019 15:15,2,8.125,ACTIVE,218.48,366.70,59.996,1553195704,"201051344000646","174011545737251",29.80,26.50,0,327.62,425.31,245.0,234.5,1.131,1219481.3,1219481.3,20599,0,0,0,L,1122011218,1,125.40,124.04,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195728,307826.00
03/21/2019 15:15,2,8.203,ACTIVE,220.52,367.60,60.022,1553195704,"201051344000867","174011545737251",30.02,26.80,0,332.73,425.61,248.9,238.4,1.118,1217535.7,1217535.7,44521,0,0,0,L,1122011218,1,125.40,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195729,307827.00
03/21/2019 15:15,2,8.482,ACTIVE,220.52,370.00,60.012,1553195704,"201051344000633","174011545737251",28.98,27.50,0,331.53,428.01,248.9,238.3,1.149,1216303.9,1216303.9,44573,0,0,0,L,1122011218,1,125.40,125.62,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195730,307828.00
03/21/2019 15:15,2,8.041,ACTIVE,218.48,365.19,60.043,1553195704,"201051344000955","174011545737251",29.92,29.80,0,330.03,423.20,243.6,233.2,1.127,1239074.7,1239074.7,20620,0,0,0,L,1122011218,1,124.72,124.27,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195731,307829.00
03/21/2019 15:15,2,8.326,ACTIVE,221.19,369.40,60.006,1553195704,"201051344000648","174011545737251",29.62,24.50,0,332.73,429.22,249.5,238.9,1.127,1230150.4,1230150.4,44078,0,0,0,L,1122011218,1,125.17,125.85,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195732,307830.00
03/21/2019 15:15,2,8.514,ACTIVE,221.42,370.30,60.022,1553195704,"201051344000645","174011545737251",29.42,24.00,0,333.33,428.61,253.7,242.9,1.140,1234782.1,1234782.1,44039,0,0,0,L,1122011218,1,125.85,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195733,307831.00
03/21/2019 15:15,2,8.176,ACTIVE,221.64,371.81,60.028,1553195704,"201051344000569","174011545737251",30.71,23.00,0,332.43,428.91,254.1,243.3,1.149,1250757.7,1250757.7,12260,0,0,0,L,1122011218,1,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195734,307832.00
03/21/2019 15:15,2,8.078,ACTIVE,221.64,378.12,60.038,1553195704,"179051228000119","174011545737251",31.09,29.30,0,338.14,428.31,254.2,243.4,1.180,38268.4,38268.4,12337,0,0,0,L,46974696,1,125.85,126.30,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553195735,307833.00
03/21/2019 15:30,2,8.084,ACTIVE,222.32,372.11,59.990,1553196604,"201051344000579","174011545737251",29.56,26.50,0,336.64,427.71,242.0,231.7,1.105,1250620.0,1250620.0,12711,0,0,0,L,1122011218,1,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196605,307834.00
03/21/2019 15:30,2,8.188,ACTIVE,219.84,367.30,60.033,1553196604,"201051344001025","174011545737251",29.30,30.30,0,333.93,423.50,242.9,232.5,1.065,1233103.7,1233103.7,20631,0,0,0,L,1122011218,1,125.62,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196606,307835.00
03/21/2019 15:30,2,7.916,ACTIVE,220.06,368.50,60.012,1553196604,"201051344001093","174011545737251",30.00,24.80,0,334.54,423.50,240.3,230.0,1.078,1217280.7,1217280.7,20652,0,0,0,L,1122011218,1,125.85,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196607,307836.00
03/21/2019 15:30,2,8.111,ACTIVE,222.32,372.41,59.990,1553196604,"201051344000458","174011545737251",29.98,26.50,0,337.54,429.82,246.2,235.7,1.123,1233945.9,1233945.9,12451,0,0,0,L,1122011218,1,126.07,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196608,307837.00
03/21/2019 15:30,2,7.965,ACTIVE,218.48,364.59,60.059,1553196604,"201051344000890","174011545737251",29.44,30.00,0,330.03,421.40,237.4,227.2,1.074,1231802.1,1231802.1,20580,0,0,0,L,1122011218,1,125.40,123.36,0000,27,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196609,307838.00
03/21/2019 15:30,2,8.234,ACTIVE,222.32,363.09,60.001,1553196604,"201051344000988","174011545737251",19.22,19.80,0,342.35,404.27,160.2,152.7,0.729,956097.3,956097.3,12801,0,0,0,L,1122011218,1,125.85,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196610,307839.00
03/21/2019 15:30,2,7.881,ACTIVE,220.06,367.60,60.022,1553196604,"201051344000582","174011545737251",29.76,25.80,0,333.93,423.50,237.4,227.3,1.069,1211235.2,1211235.2,20552,0,0,0,L,1122011218,1,125.85,124.94,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196611,307840.00
03/21/2019 15:30,2,8.184,ACTIVE,220.52,367.90,59.985,1553196604,"201051344000868","174011545737251",29.80,22.30,0,333.33,426.81,246.9,236.4,1.069,1219019.5,1219019.5,44501,0,0,0,L,1122011218,1,125.17,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196612,307841.00
03/21/2019 15:30,2,8.209,ACTIVE,222.32,373.31,60.028,1553196604,"201051344000576","174011545737251",29.52,22.50,0,337.54,429.82,245.4,234.9,1.114,1237245.3,1237245.3,16536,0,0,0,L,1122011218,1,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196613,307842.00
03/21/2019 15:30,2,8.018,ACTIVE,222.32,370.30,60.001,1553196604,"201051344001158","174011545737251",29.72,24.30,0,336.04,427.41,241.3,231.0,1.105,1214390.0,1214390.0,12758,0,0,0,L,1122011218,1,126.07,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196614,307843.00
03/21/2019 15:30,2,8.008,ACTIVE,219.84,365.19,60.054,1553196604,"201051344000917","174011545737251",29.90,26.30,0,334.54,423.81,242.4,232.0,1.136,1229197.2,1229197.2,20426,0,0,0,L,1122011218,1,125.62,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196615,307844.00
03/21/2019 15:30,2,7.852,ACTIVE,218.71,357.68,60.038,1553196604,"201051344000417","174011545737251",19.24,26.80,0,335.74,396.15,153.0,145.7,0.707,991177.8,991177.8,20649,0,0,0,L,1122011218,1,124.94,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196616,307845.00
03/21/2019 15:30,2,7.957,ACTIVE,218.48,364.89,60.033,1553196604,"201051344000685","174011545737251",29.44,26.50,0,332.73,427.11,237.2,227.1,1.131,1233733.3,1233733.3,20635,0,0,0,L,1122011218,1,125.85,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196617,307846.00
03/21/2019 15:30,2,8.008,ACTIVE,220.29,367.00,60.017,1553196604,"201051344000651","174011545737251",29.62,25.80,0,334.24,422.00,240.2,229.9,1.109,1226332.1,1226332.1,20616,0,0,0,L,1122011218,1,126.30,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196618,307847.00
03/21/2019 15:30,2,8.230,ACTIVE,219.84,369.40,60.017,1553196604,"201051344000594","174011545737251",29.20,35.60,0,333.33,423.50,243.3,233.0,1.069,1239993.5,1239993.5,44450,0,0,0,L,1122011218,1,124.94,124.94,0000,29,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196619,307848.00
03/21/2019 15:30,2,8.094,ACTIVE,222.32,372.11,60.043,1553196604,"201051344000469","174011545737251",30.04,19.80,0,337.24,429.52,246.1,235.6,1.131,1218561.5,1218561.5,12742,0,0,0,L,1122011218,1,125.62,126.53,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196620,307849.00
03/21/2019 15:30,2,8.066,ACTIVE,220.29,369.10,60.001,1553196604,"201051344000585","174011545737251",30.08,24.50,0,334.54,422.90,245.6,235.1,1.096,1239164.2,1239164.2,20673,0,0,0,L,1122011218,1,125.62,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196621,307850.00
03/21/2019 15:30,2,8.146,ACTIVE,222.55,371.21,59.996,1553196604,"201051344000853","174011545737251",30.26,25.00,0,340.85,428.91,249.6,239.0,1.123,1241872.7,1241872.7,12339,0,0,0,L,1122011218,1,126.75,126.30,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196621,307851.00
03/21/2019 15:30,2,8.062,ACTIVE,218.48,364.59,60.017,1553196604,"201051344001145","174011545737251",29.62,25.30,0,330.03,422.60,241.9,231.5,1.105,1242035.2,1242035.2,20589,0,0,0,L,1122011218,1,124.94,123.81,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196622,307852.00
03/21/2019 15:30,2,7.939,ACTIVE,219.39,367.90,60.012,1553196604,"201051344000438","174011545737251",29.42,27.50,0,335.44,422.90,236.5,226.4,1.087,1234697.9,1234697.9,20628,0,0,0,L,1122011218,1,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196623,307853.00
03/21/2019 15:30,2,7.951,ACTIVE,219.84,368.20,60.033,1553196604,"201051344001135","174011545737251",29.64,29.00,0,335.74,421.70,238.6,228.4,1.056,1221735.5,1221735.5,20580,0,0,0,L,1122011218,1,125.85,124.49,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196624,307854.00
03/21/2019 15:30,2,8.098,ACTIVE,222.10,371.81,59.975,1553196604,"201051344000983","174011545737251",30.16,22.80,0,334.84,430.72,247.1,236.5,1.136,1240093.8,1240093.8,12345,0,0,0,L,1122011218,1,126.30,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196625,307855.00
03/21/2019 15:30,2,8.066,ACTIVE,220.06,368.50,60.033,1553196604,"201051344001203","174011545737251",29.66,27.50,0,335.44,423.20,242.2,231.8,1.114,1229359.7,1229359.7,20631,0,0,0,L,1122011218,1,126.30,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196626,307856.00
03/21/2019 15:30,2,7.918,ACTIVE,218.48,363.99,59.985,1553196604,"201051344001230","174011545737251",29.82,26.50,0,327.92,422.00,238.9,228.6,1.118,1226512.7,1226512.7,20442,0,0,0,L,1122011218,1,125.17,123.81,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196627,307857.00
03/21/2019 15:30,2,7.947,ACTIVE,218.71,365.80,60.006,1553196604,"201051344000646","174011545737251",29.62,26.30,0,331.23,429.22,238.2,228.0,1.100,1219539.3,1219539.3,20600,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196628,307858.00
03/21/2019 15:30,2,8.066,ACTIVE,220.74,365.19,60.006,1553196604,"201051344000867","174011545737251",29.84,26.30,0,333.33,422.30,243.7,233.3,1.078,1217594.8,1217594.8,44522,0,0,0,L,1122011218,1,125.62,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196629,307859.00
03/21/2019 15:30,2,8.215,ACTIVE,220.97,370.00,60.028,1553196604,"201051344000633","174011545737251",29.20,27.50,0,328.52,426.81,242.8,232.4,1.123,1216362.9,1216362.9,44574,0,0,0,L,1122011218,1,125.85,125.85,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196630,307860.00
03/21/2019 15:30,2,7.814,ACTIVE,218.71,364.89,59.959,1553196604,"201051344000955","174011545737251",29.90,29.30,0,331.23,422.30,236.5,226.3,1.096,1239132.2,1239132.2,20621,0,0,0,L,1122011218,1,124.94,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196631,307861.00
