ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 15:30,2,8.080,ACTIVE,221.19,369.40,59.996,1553196604,"201051344000648","174011545737251",29.74,23.00,0,334.84,428.01,243.1,232.7,1.100,1230209.5,1230209.5,44079,0,0,0,L,1122011218,1,125.40,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196632,307862.00
03/21/2019 15:30,2,8.191,ACTIVE,221.64,370.00,60.022,1553196604,"201051344000645","174011545737251",29.76,24.00,0,335.14,428.31,246.8,236.3,1.109,1234842.1,1234842.1,44040,0,0,0,L,1122011218,1,126.07,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196633,307863.00
03/21/2019 15:30,2,8.127,ACTIVE,221.87,372.11,60.001,1553196604,"201051344000569","174011545737251",30.22,23.80,0,333.03,430.12,248.4,237.9,1.131,1250818.2,1250818.2,12261,0,0,0,L,1122011218,1,125.62,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196634,307864.00
03/21/2019 15:30,2,8.127,ACTIVE,221.87,378.12,60.028,1553196604,"179051228000119","174011545737251",30.40,28.80,0,338.44,428.61,250.1,239.4,1.167,38329.0,38329.0,12338,0,0,0,L,46974696,1,126.07,126.53,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553196635,307865.00
03/21/2019 15:45,2,7.717,ACTIVE,222.32,370.30,60.022,1553197504,"201051344000579","174011545737251",29.78,26.80,0,338.44,425.61,232.7,222.7,1.052,1250676.7,1250676.7,12712,0,0,0,L,1122011218,1,126.07,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197505,307866.00
03/21/2019 15:45,2,7.742,ACTIVE,219.84,364.29,59.980,1553197504,"201051344001025","174011545737251",29.98,30.00,0,335.44,422.00,234.8,224.7,1.012,1233160.8,1233160.8,20632,0,0,0,L,1122011218,1,125.62,124.72,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197506,307867.00
03/21/2019 15:45,2,7.518,ACTIVE,220.06,367.00,60.022,1553197504,"201051344001093","174011545737251",30.32,24.50,0,335.14,420.80,230.7,220.8,1.043,1217336.9,1217336.9,20653,0,0,0,L,1122011218,1,125.85,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197507,307868.00
03/21/2019 15:45,2,7.816,ACTIVE,222.10,370.00,60.001,1553197504,"201051344000458","174011545737251",29.92,24.80,0,336.94,425.91,236.8,226.6,1.087,1234003.6,1234003.6,12452,0,0,0,L,1122011218,1,126.07,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197508,307869.00
03/21/2019 15:45,2,7.631,ACTIVE,218.71,363.09,60.038,1553197504,"201051344000890","174011545737251",29.56,28.30,0,330.63,419.00,228.4,218.5,1.047,1231857.8,1231857.8,20581,0,0,0,L,1122011218,1,125.62,123.59,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197509,307870.00
03/21/2019 15:45,2,7.721,ACTIVE,222.10,363.39,59.996,1553197504,"201051344000988","174011545737251",19.70,19.80,0,342.35,401.26,153.9,146.6,0.703,956134.7,956134.7,12802,0,0,0,L,1122011218,1,125.62,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197510,307871.00
03/21/2019 15:45,2,7.600,ACTIVE,220.29,365.80,60.049,1553197504,"201051344000582","174011545737251",29.74,25.30,0,334.84,421.70,228.8,218.9,1.047,1211291.0,1211291.0,20553,0,0,0,L,1122011218,1,126.07,124.94,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197511,307872.00
03/21/2019 15:45,2,7.832,ACTIVE,220.52,367.00,60.006,1553197504,"201051344000868","174011545737251",29.92,21.80,0,333.03,422.00,237.2,227.0,1.056,1219077.4,1219077.4,44502,0,0,0,L,1122011218,1,124.94,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197512,307873.00
03/21/2019 15:45,2,7.832,ACTIVE,221.87,370.90,60.012,1553197504,"201051344000576","174011545737251",29.82,22.00,0,336.94,427.41,236.5,226.3,1.078,1237302.9,1237302.9,16537,0,0,0,L,1122011218,1,125.85,125.85,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197513,307874.00
03/21/2019 15:45,2,7.658,ACTIVE,222.32,370.00,59.996,1553197504,"201051344001158","174011545737251",29.90,23.00,0,336.04,425.31,231.8,221.8,1.047,1214446.5,1214446.5,12759,0,0,0,L,1122011218,1,125.85,126.07,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197514,307875.00
03/21/2019 15:45,2,7.695,ACTIVE,219.84,363.09,60.012,1553197504,"201051344000917","174011545737251",30.02,26.30,0,335.44,422.00,233.9,223.9,1.083,1229254.1,1229254.1,20427,0,0,0,L,1122011218,1,125.85,124.94,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197514,307876.00
03/21/2019 15:45,2,7.438,ACTIVE,219.16,356.78,60.017,1553197504,"201051344000417","174011545737251",19.58,26.00,0,337.54,391.64,147.7,140.6,0.685,991213.5,991213.5,20650,0,0,0,L,1122011218,1,125.40,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197516,307877.00
03/21/2019 15:45,2,7.609,ACTIVE,218.48,363.99,59.980,1553197504,"201051344000685","174011545737251",29.70,25.80,0,332.13,418.09,228.8,219.0,1.078,1233789.0,1233789.0,20636,0,0,0,L,1122011218,1,125.85,123.81,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197517,307878.00
03/21/2019 15:45,2,7.662,ACTIVE,220.52,367.00,60.012,1553197504,"201051344000651","174011545737251",29.86,25.00,0,334.54,420.20,231.5,221.5,1.043,1226388.5,1226388.5,20617,0,0,0,L,1122011218,1,126.53,124.72,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197518,307879.00
03/21/2019 15:45,2,7.857,ACTIVE,220.06,366.40,60.017,1553197504,"201051344000594","174011545737251",29.44,35.00,0,333.33,421.10,234.2,224.2,1.025,1240050.6,1240050.6,44451,0,0,0,L,1122011218,1,124.94,125.17,0000,28,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197518,307880.00
03/21/2019 15:45,2,7.752,ACTIVE,222.32,371.51,59.980,1553197504,"201051344000469","174011545737251",30.10,19.80,0,336.34,426.81,236.2,226.1,1.096,1218619.1,1218619.1,12743,0,0,0,L,1122011218,1,125.62,126.75,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197519,307881.00
03/21/2019 15:45,2,7.787,ACTIVE,220.52,367.30,60.001,1553197504,"201051344000585","174011545737251",30.02,23.80,0,334.84,421.40,236.6,226.5,1.092,1239221.8,1239221.8,20674,0,0,0,L,1122011218,1,125.85,125.17,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197520,307882.00
03/21/2019 15:45,2,7.799,ACTIVE,222.77,373.01,60.043,1553197504,"201051344000853","174011545737251",30.42,25.00,0,341.15,428.01,240.1,229.9,1.092,1241931.2,1241931.2,12340,0,0,0,L,1122011218,1,126.75,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197521,307883.00
03/21/2019 15:45,2,7.680,ACTIVE,218.71,364.59,60.059,1553197504,"201051344001145","174011545737251",29.98,24.80,0,330.03,420.50,233.1,223.0,1.056,1242092.0,1242092.0,20590,0,0,0,L,1122011218,1,125.17,124.04,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197522,307884.00
03/21/2019 15:45,2,7.496,ACTIVE,219.84,365.49,59.975,1553197504,"201051344000438","174011545737251",30.06,26.80,0,335.44,420.80,228.3,218.5,1.052,1234753.5,1234753.5,20629,0,0,0,L,1122011218,1,126.07,124.49,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197523,307885.00
03/21/2019 15:45,2,7.514,ACTIVE,220.06,365.49,60.001,1553197504,"201051344001135","174011545737251",30.24,28.80,0,335.74,420.20,229.8,219.9,1.025,1221791.5,1221791.5,20581,0,0,0,L,1122011218,1,126.07,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197524,307886.00
03/21/2019 15:45,2,7.777,ACTIVE,222.10,371.21,60.017,1553197504,"201051344000983","174011545737251",30.24,23.00,0,335.14,427.11,237.9,227.7,1.087,1240151.8,1240151.8,12346,0,0,0,L,1122011218,1,126.07,126.07,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197525,307887.00
03/21/2019 15:45,2,7.633,ACTIVE,220.06,366.70,60.012,1553197504,"201051344001203","174011545737251",30.16,27.50,0,335.14,421.40,233.2,223.2,1.074,1229416.5,1229416.5,20632,0,0,0,L,1122011218,1,126.53,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197526,307888.00
03/21/2019 15:45,2,7.570,ACTIVE,218.48,364.29,60.012,1553197504,"201051344001230","174011545737251",30.02,25.50,0,328.82,416.89,230.2,220.2,1.047,1226568.7,1226568.7,20443,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197527,307889.00
03/21/2019 15:45,2,7.545,ACTIVE,218.71,366.10,59.996,1553197504,"201051344000646","174011545737251",30.04,25.80,0,330.33,420.50,229.5,219.6,1.056,1219595.1,1219595.1,20601,0,0,0,L,1122011218,1,125.62,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197528,307890.00
03/21/2019 15:45,2,7.793,ACTIVE,220.97,368.80,59.975,1553197504,"201051344000867","174011545737251",29.70,25.30,0,333.63,420.80,234.3,224.3,1.069,1217651.8,1217651.8,44523,0,0,0,L,1122011218,1,125.62,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197529,307891.00
03/21/2019 15:45,2,7.859,ACTIVE,220.97,368.50,60.028,1553197504,"201051344000633","174011545737251",29.32,27.00,0,333.33,420.20,233.3,223.3,1.087,1216419.7,1216419.7,44575,0,0,0,L,1122011218,1,125.62,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197530,307892.00
03/21/2019 15:45,2,7.445,ACTIVE,218.93,364.29,60.017,1553197504,"201051344000955","174011545737251",30.14,28.30,0,330.63,418.09,227.3,217.5,1.052,1239187.6,1239187.6,20622,0,0,0,L,1122011218,1,125.17,124.27,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197531,307893.00
03/21/2019 15:45,2,7.727,ACTIVE,221.64,370.60,59.990,1553197504,"201051344000648","174011545737251",29.92,22.80,0,334.54,425.01,233.9,223.8,1.056,1230266.4,1230266.4,44080,0,0,0,L,1122011218,1,125.17,126.30,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197532,307894.00
03/21/2019 15:45,2,7.896,ACTIVE,221.87,370.60,59.990,1553197504,"201051344000645","174011545737251",29.72,23.00,0,335.44,425.91,237.6,227.4,1.061,1234900.0,1234900.0,44041,0,0,0,L,1122011218,1,126.07,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197532,307895.00
03/21/2019 15:45,2,7.740,ACTIVE,222.10,370.30,60.001,1553197504,"201051344000569","174011545737251",30.51,22.50,0,334.84,426.81,239.3,229.0,1.087,1250876.4,1250876.4,12262,0,0,0,L,1122011218,1,125.40,126.30,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197533,307896.00
03/21/2019 15:45,2,7.820,ACTIVE,222.10,377.22,60.006,1553197504,"179051228000119","174011545737251",30.40,28.30,0,339.04,426.81,240.7,230.3,1.100,38387.6,38387.6,12339,0,0,0,L,46974696,1,125.85,126.75,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553197534,307897.00
03/21/2019 16:00,2,7.338,ACTIVE,221.87,368.80,60.028,1553198404,"201051344000579","174011545737251",29.84,24.80,0,336.04,423.20,221.7,212.0,1.016,1250731.0,1250731.0,12713,0,0,0,L,1122011218,1,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198405,307898.00
03/21/2019 16:00,2,7.344,ACTIVE,219.84,365.49,59.990,1553198404,"201051344001025","174011545737251",30.10,29.00,0,330.03,420.20,223.6,213.9,1.021,1233215.7,1233215.7,20633,0,0,0,L,1122011218,1,125.62,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198406,307899.00
03/21/2019 16:00,2,7.156,ACTIVE,220.06,363.69,60.028,1553198404,"201051344001093","174011545737251",30.26,23.80,0,334.84,418.39,218.9,209.3,0.986,1217390.8,1217390.8,20654,0,0,0,L,1122011218,1,126.07,124.27,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198407,307900.00
03/21/2019 16:00,2,7.445,ACTIVE,221.42,367.90,59.990,1553198404,"201051344000458","174011545737251",30.04,24.50,0,335.74,424.11,226.4,216.6,1.034,1234059.0,1234059.0,12453,0,0,0,L,1122011218,1,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198408,307901.00
03/21/2019 16:00,2,7.244,ACTIVE,218.48,363.39,60.022,1553198404,"201051344000890","174011545737251",29.78,28.00,0,331.53,416.89,218.2,208.7,0.999,1231911.2,1231911.2,20582,0,0,0,L,1122011218,1,125.62,123.36,0000,25,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198409,307902.00
03/21/2019 16:00,2,7.455,ACTIVE,221.64,362.79,59.975,1553198404,"201051344000988","174011545737251",19.46,19.30,0,341.15,398.86,147.0,140.0,0.663,956170.6,956170.6,12803,0,0,0,L,1122011218,1,125.17,126.30,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198410,307903.00
03/21/2019 16:00,2,7.252,ACTIVE,220.06,365.80,60.049,1553198404,"201051344000582","174011545737251",29.72,24.30,0,335.14,419.30,218.1,208.6,1.008,1211344.4,1211344.4,20554,0,0,0,L,1122011218,1,126.07,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198411,307904.00
03/21/2019 16:00,2,7.443,ACTIVE,219.84,366.40,60.022,1553198404,"201051344000868","174011545737251",30.00,20.70,0,334.24,419.00,226.1,216.3,1.030,1219132.8,1219132.8,44503,0,0,0,L,1122011218,1,124.27,125.85,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198412,307905.00
03/21/2019 16:00,2,7.420,ACTIVE,221.42,367.60,60.017,1553198404,"201051344000576","174011545737251",29.88,21.80,0,335.14,424.41,224.4,214.6,1.025,1237358.0,1237358.0,16538,0,0,0,L,1122011218,1,125.40,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198413,307906.00
03/21/2019 16:00,2,7.258,ACTIVE,221.87,368.20,60.033,1553198404,"201051344001158","174011545737251",30.08,22.30,0,335.74,423.81,221.1,211.5,1.008,1214500.7,1214500.7,12760,0,0,0,L,1122011218,1,125.17,126.07,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198414,307907.00
03/21/2019 16:00,2,7.293,ACTIVE,219.61,364.59,60.006,1553198404,"201051344000917","174011545737251",30.18,25.80,0,336.04,418.70,222.9,213.2,1.047,1229308.7,1229308.7,20428,0,0,0,L,1122011218,1,125.62,124.49,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198415,307908.00
03/21/2019 16:00,2,7.160,ACTIVE,218.93,356.18,60.054,1553198404,"201051344000417","174011545737251",19.42,25.00,0,337.84,391.04,140.8,134.0,0.650,991247.8,991247.8,20651,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198415,307909.00
03/21/2019 16:00,2,7.283,ACTIVE,218.48,363.69,59.980,1553198404,"201051344000685","174011545737251",29.56,25.50,0,336.04,415.69,218.0,208.5,1.034,1233842.3,1233842.3,20637,0,0,0,L,1122011218,1,125.85,123.59,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198416,307910.00
03/21/2019 16:00,2,7.273,ACTIVE,220.06,363.69,60.017,1553198404,"201051344000651","174011545737251",30.00,23.80,0,334.54,417.79,220.8,211.2,1.021,1226442.6,1226442.6,20618,0,0,0,L,1122011218,1,126.53,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198417,307911.00
03/21/2019 16:00,2,7.389,ACTIVE,219.39,364.89,60.012,1553198404,"201051344000594","174011545737251",29.84,33.30,0,335.14,419.30,223.3,213.6,0.986,1240105.3,1240105.3,44452,0,0,0,L,1122011218,1,124.27,125.17,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198418,307912.00
03/21/2019 16:00,2,7.365,ACTIVE,221.64,369.70,59.996,1553198404,"201051344000469","174011545737251",30.18,18.30,0,335.14,424.41,225.0,215.2,1.043,1218674.3,1218674.3,12744,0,0,0,L,1122011218,1,124.72,126.53,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198419,307913.00
03/21/2019 16:00,2,7.322,ACTIVE,219.84,365.19,60.033,1553198404,"201051344000585","174011545737251",30.53,23.80,0,334.84,419.00,226.5,216.7,1.025,1239277.2,1239277.2,20675,0,0,0,L,1122011218,1,125.62,124.72,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198420,307914.00
03/21/2019 16:00,2,7.463,ACTIVE,221.87,369.40,60.012,1553198404,"201051344000853","174011545737251",30.30,23.80,0,342.35,424.41,228.8,218.9,1.034,1241987.3,1241987.3,12341,0,0,0,L,1122011218,1,125.85,126.30,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198421,307915.00
03/21/2019 16:00,2,7.258,ACTIVE,218.48,363.99,60.006,1553198404,"201051344001145","174011545737251",30.26,23.80,0,336.34,418.39,222.3,212.7,1.012,1242146.4,1242146.4,20591,0,0,0,L,1122011218,1,125.40,123.81,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198422,307916.00
03/21/2019 16:00,2,7.080,ACTIVE,219.39,362.79,60.043,1553198404,"201051344000438","174011545737251",30.30,25.30,0,336.64,417.79,217.2,207.7,0.999,1234806.7,1234806.7,20630,0,0,0,L,1122011218,1,126.07,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198423,307917.00
03/21/2019 16:00,2,7.270,ACTIVE,219.61,364.29,59.943,1553198404,"201051344001135","174011545737251",29.74,27.50,0,336.34,418.09,219.0,209.4,0.981,1221845.2,1221845.2,20582,0,0,0,L,1122011218,1,125.85,124.04,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198424,307918.00
03/21/2019 16:00,2,7.408,ACTIVE,221.64,369.10,60.012,1553198404,"201051344000983","174011545737251",30.32,22.50,0,334.84,424.11,227.3,217.5,1.043,1240207.4,1240207.4,12347,0,0,0,L,1122011218,1,125.40,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198425,307919.00
03/21/2019 16:00,2,7.275,ACTIVE,220.06,367.60,60.017,1553198404,"201051344001203","174011545737251",30.16,26.30,0,336.04,418.39,222.1,212.4,1.056,1229470.8,1229470.8,20633,0,0,0,L,1122011218,1,126.53,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198426,307920.00
03/21/2019 16:00,2,7.258,ACTIVE,218.26,362.19,59.975,1553198404,"201051344001230","174011545737251",29.78,24.80,0,329.43,412.38,218.9,209.4,0.999,1226622.3,1226622.3,20444,0,0,0,L,1122011218,1,125.40,123.36,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198427,307921.00
03/21/2019 16:00,2,7.162,ACTIVE,218.71,364.29,59.975,1553198404,"201051344000646","174011545737251",30.18,25.30,0,331.23,418.09,218.7,209.2,1.016,1219648.6,1219648.6,20602,0,0,0,L,1122011218,1,125.62,123.81,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198428,307922.00
03/21/2019 16:00,2,7.123,ACTIVE,220.52,366.40,60.012,1553198404,"201051344000867","174011545737251",30.75,24.00,0,334.24,418.09,221.3,211.7,1.008,1217706.4,1217706.4,44524,0,0,0,L,1122011218,1,124.94,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198429,307923.00
03/21/2019 16:00,2,7.436,ACTIVE,220.29,367.90,60.017,1553198404,"201051344000633","174011545737251",29.52,26.00,0,328.52,417.19,222.2,212.6,1.025,1216474.2,1216474.2,44576,0,0,0,L,1122011218,1,124.94,125.85,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198429,307924.00
03/21/2019 16:00,2,7.076,ACTIVE,218.71,362.19,60.001,1553198404,"201051344000955","174011545737251",30.20,27.00,0,336.04,416.59,216.3,206.9,1.003,1239240.6,1239240.6,20623,0,0,0,L,1122011218,1,124.94,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198430,307925.00
03/21/2019 16:00,2,7.332,ACTIVE,220.74,367.30,59.969,1553198404,"201051344000648","174011545737251",30.04,22.30,0,334.84,422.60,223.1,213.4,1.012,1230321.0,1230321.0,44081,0,0,0,L,1122011218,1,124.49,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198431,307926.00
03/21/2019 16:00,2,7.436,ACTIVE,221.19,368.80,59.969,1553198404,"201051344000645","174011545737251",30.08,22.30,0,335.14,423.50,226.6,216.8,1.012,1234955.4,1234955.4,44042,0,0,0,L,1122011218,1,125.40,126.30,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198432,307927.00
03/21/2019 16:00,2,7.404,ACTIVE,221.19,367.60,59.948,1553198404,"201051344000569","174011545737251",30.40,22.80,0,334.54,424.11,227.8,217.9,1.039,1250932.3,1250932.3,12263,0,0,0,L,1122011218,1,124.49,126.30,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198433,307928.00
03/21/2019 16:00,2,7.438,ACTIVE,221.42,375.41,59.990,1553198404,"179051228000119","174011545737251",30.47,27.80,0,338.74,425.01,229.4,219.5,1.069,38443.8,38443.8,12340,0,0,0,L,46974696,1,125.17,126.53,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553198434,307929.00
03/21/2019 16:15,2,6.918,ACTIVE,220.74,367.90,59.980,1553199304,"201051344000579","174011545737251",29.78,24.30,0,335.74,419.00,208.7,199.5,0.955,1250782.4,1250782.4,12714,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199305,307930.00
03/21/2019 16:15,2,6.871,ACTIVE,218.26,360.38,60.001,1553199304,"201051344001025","174011545737251",30.26,28.30,0,333.03,415.99,210.7,201.4,0.928,1233267.5,1233267.5,20634,0,0,0,L,1122011218,1,124.94,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199306,307931.00
03/21/2019 16:15,2,6.729,ACTIVE,218.03,362.19,59.990,1553199304,"201051344001093","174011545737251",30.24,24.00,0,336.34,414.79,206.0,196.9,0.932,1217441.6,1217441.6,20655,0,0,0,L,1122011218,1,125.17,123.36,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199307,307932.00
03/21/2019 16:15,2,7.020,ACTIVE,220.52,366.70,59.996,1553199304,"201051344000458","174011545737251",29.96,24.30,0,335.14,419.00,213.0,203.6,0.986,1234111.4,1234111.4,12454,0,0,0,L,1122011218,1,124.94,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199308,307933.00
03/21/2019 16:15,2,6.715,ACTIVE,217.13,360.69,60.001,1553199304,"201051344000890","174011545737251",30.18,27.00,0,330.03,409.68,205.3,196.2,0.946,1231961.8,1231961.8,20583,0,0,0,L,1122011218,1,124.94,122.68,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199309,307934.00
03/21/2019 16:15,2,6.914,ACTIVE,220.74,360.38,59.990,1553199304,"201051344000988","174011545737251",19.72,19.30,0,338.44,393.15,138.2,131.4,0.628,956204.5,956204.5,12804,0,0,0,L,1122011218,1,124.72,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199310,307935.00
03/21/2019 16:15,2,6.762,ACTIVE,218.48,361.89,60.006,1553199304,"201051344000582","174011545737251",29.96,24.50,0,335.74,415.99,205.1,196.1,0.932,1211395.0,1211395.0,20555,0,0,0,L,1122011218,1,125.40,124.04,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199311,307936.00
03/21/2019 16:15,2,6.951,ACTIVE,219.16,363.69,60.028,1553199304,"201051344000868","174011545737251",30.22,20.30,0,335.44,416.59,212.6,203.2,0.941,1219185.2,1219185.2,44504,0,0,0,L,1122011218,1,124.04,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199312,307937.00
03/21/2019 16:15,2,6.799,ACTIVE,220.52,365.19,59.985,1553199304,"201051344000576","174011545737251",30.63,22.00,0,335.14,420.50,210.5,201.2,0.963,1237410.0,1237410.0,16539,0,0,0,L,1122011218,1,124.94,125.17,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199313,307938.00
03/21/2019 16:15,2,6.879,ACTIVE,220.74,366.40,59.996,1553199304,"201051344001158","174011545737251",29.88,22.30,0,335.14,418.09,208.1,199.0,0.955,1214551.9,1214551.9,12761,0,0,0,L,1122011218,1,124.72,125.40,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199314,307939.00
03/21/2019 16:15,2,6.910,ACTIVE,218.26,361.29,60.038,1553199304,"201051344000917","174011545737251",29.98,25.50,0,336.04,415.69,210.0,200.7,0.990,1229360.4,1229360.4,20429,0,0,0,L,1122011218,1,125.17,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199315,307940.00
03/21/2019 16:15,2,6.602,ACTIVE,217.58,353.77,59.996,1553199304,"201051344000417","174011545737251",19.76,25.00,0,333.63,387.44,132.1,125.6,0.614,991280.2,991280.2,20652,0,0,0,L,1122011218,1,124.72,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199316,307941.00
03/21/2019 16:15,2,6.803,ACTIVE,216.90,361.29,59.985,1553199304,"201051344000685","174011545737251",29.78,25.00,0,330.33,412.38,205.0,196.0,0.981,1233892.8,1233892.8,20638,0,0,0,L,1122011218,1,125.17,122.91,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199317,307942.00
03/21/2019 16:15,2,6.867,ACTIVE,218.71,361.89,60.001,1553199304,"201051344000651","174011545737251",29.88,24.00,0,336.04,414.49,207.6,198.5,0.937,1226493.8,1226493.8,20619,0,0,0,L,1122011218,1,125.85,123.36,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199318,307943.00
03/21/2019 16:15,2,6.885,ACTIVE,218.71,362.19,59.996,1553199304,"201051344000594","174011545737251",30.08,32.60,0,335.44,415.69,209.5,200.3,0.932,1240157.0,1240157.0,44453,0,0,0,L,1122011218,1,124.04,124.49,0000,26,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199319,307944.00
03/21/2019 16:15,2,6.852,ACTIVE,220.74,368.50,60.001,1553199304,"201051344000469","174011545737251",30.45,19.30,0,335.44,418.70,211.2,202.0,0.963,1218726.4,1218726.4,12745,0,0,0,L,1122011218,1,124.49,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199320,307945.00
03/21/2019 16:15,2,6.926,ACTIVE,218.71,361.29,60.006,1553199304,"201051344000585","174011545737251",30.34,23.80,0,336.04,416.29,212.6,203.3,0.968,1239329.6,1239329.6,20676,0,0,0,L,1122011218,1,124.94,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199321,307946.00
03/21/2019 16:15,2,6.998,ACTIVE,220.97,367.00,59.985,1553199304,"201051344000853","174011545737251",30.34,22.80,0,337.24,421.10,214.9,205.5,0.981,1242040.4,1242040.4,12342,0,0,0,L,1122011218,1,125.40,125.62,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199322,307947.00
03/21/2019 16:15,2,6.945,ACTIVE,217.13,359.78,60.001,1553199304,"201051344001145","174011545737251",29.74,23.80,0,329.73,415.69,209.0,199.8,0.963,1242198.0,1242198.0,20592,0,0,0,L,1122011218,1,124.72,123.14,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199323,307948.00
03/21/2019 16:15,2,6.730,ACTIVE,218.03,361.89,59.996,1553199304,"201051344000438","174011545737251",29.96,26.00,0,331.83,414.79,204.2,195.2,0.946,1234857.1,1234857.1,20631,0,0,0,L,1122011218,1,125.40,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199323,307949.00
03/21/2019 16:15,2,6.729,ACTIVE,218.26,361.59,60.006,1553199304,"201051344001135","174011545737251",30.18,27.30,0,330.93,413.89,205.5,196.4,0.928,1221895.9,1221895.9,20583,0,0,0,L,1122011218,1,125.17,123.59,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199324,307950.00
03/21/2019 16:15,2,6.994,ACTIVE,220.74,367.60,59.996,1553199304,"201051344000983","174011545737251",30.18,22.00,0,334.24,416.29,213.7,204.3,0.981,1240260.1,1240260.1,12348,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199325,307951.00
03/21/2019 16:15,2,6.818,ACTIVE,218.48,361.29,59.990,1553199304,"201051344001203","174011545737251",30.20,25.80,0,336.94,415.39,208.4,199.2,0.981,1229522.2,1229522.2,20634,0,0,0,L,1122011218,1,125.85,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199327,307952.00
03/21/2019 16:15,2,6.846,ACTIVE,216.90,360.99,59.990,1553199304,"201051344001230","174011545737251",29.60,24.00,0,328.82,409.08,205.2,196.1,0.950,1226673.0,1226673.0,20445,0,0,0,L,1122011218,1,124.72,122.91,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199327,307953.00
03/21/2019 16:15,2,6.818,ACTIVE,217.13,360.99,59.990,1553199304,"201051344000646","174011545737251",29.78,24.80,0,329.13,414.19,205.6,196.5,0.963,1219699.3,1219699.3,20603,0,0,0,L,1122011218,1,124.94,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199328,307954.00
03/21/2019 16:15,2,6.947,ACTIVE,219.39,362.79,59.996,1553199304,"201051344000867","174011545737251",29.80,24.30,0,335.44,415.39,209.6,200.3,0.950,1217758.1,1217758.1,44525,0,0,0,L,1122011218,1,124.49,124.72,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199329,307955.00
03/21/2019 16:15,2,6.977,ACTIVE,219.39,364.29,59.990,1553199304,"201051344000633","174011545737251",29.56,25.80,0,331.53,414.19,209.0,199.8,0.977,1216525.7,1216525.7,44577,0,0,0,L,1122011218,1,124.49,125.17,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199330,307956.00
03/21/2019 16:15,2,6.660,ACTIVE,217.13,358.88,59.996,1553199304,"201051344000955","174011545737251",30.10,27.50,0,330.33,412.08,203.0,194.0,0.941,1239290.7,1239290.7,20624,0,0,0,L,1122011218,1,124.27,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199331,307957.00
03/21/2019 16:15,2,6.912,ACTIVE,220.06,366.40,60.006,1553199304,"201051344000648","174011545737251",29.92,22.30,0,334.54,415.99,209.5,200.3,0.946,1230372.7,1230372.7,44082,0,0,0,L,1122011218,1,124.27,125.62,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199332,307958.00
03/21/2019 16:15,2,7.023,ACTIVE,220.29,366.10,59.990,1553199304,"201051344000645","174011545737251",29.92,22.00,0,335.14,414.79,212.8,203.5,0.959,1235007.9,1235007.9,44043,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199333,307959.00
03/21/2019 16:15,2,7.006,ACTIVE,220.29,365.80,59.996,1553199304,"201051344000569","174011545737251",30.12,22.00,0,334.84,416.29,213.7,204.3,0.981,1250985.0,1250985.0,12264,0,0,0,L,1122011218,1,124.27,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199334,307960.00
03/21/2019 16:15,2,7.018,ACTIVE,220.52,372.41,60.028,1553199304,"179051228000119","174011545737251",30.30,27.00,0,340.55,422.90,215.3,205.9,1.012,38497.0,38497.0,12341,0,0,0,L,46974696,1,124.94,125.85,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553199335,307961.00
03/21/2019 16:30,2,6.385,ACTIVE,220.74,363.39,59.996,1553200204,"201051344000579","174011545737251",30.59,23.30,0,326.12,415.99,197.8,188.9,0.915,1250831.0,1250831.0,12715,0,0,0,L,1122011218,1,124.94,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200205,307962.00
03/21/2019 16:30,2,6.516,ACTIVE,218.48,360.38,60.006,1553200204,"201051344001025","174011545737251",30.22,26.80,0,326.12,413.59,199.2,190.4,0.888,1233316.4,1233316.4,20635,0,0,0,L,1122011218,1,125.17,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200206,307963.00
03/21/2019 16:30,2,6.281,ACTIVE,218.48,360.38,59.996,1553200204,"201051344001093","174011545737251",30.61,22.80,0,326.72,411.18,194.7,186.0,0.871,1217489.4,1217489.4,20656,0,0,0,L,1122011218,1,125.40,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200207,307964.00
03/21/2019 16:30,2,6.525,ACTIVE,220.52,366.10,60.006,1553200204,"201051344000458","174011545737251",30.45,22.80,0,325.22,417.19,201.2,192.3,0.919,1234160.9,1234160.9,12455,0,0,0,L,1122011218,1,125.17,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200208,307965.00
03/21/2019 16:30,2,6.342,ACTIVE,217.35,357.68,59.980,1553200204,"201051344000890","174011545737251",30.30,25.00,0,321.01,410.88,194.6,185.9,0.893,1232009.6,1232009.6,20584,0,0,0,L,1122011218,1,124.94,122.91,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200209,307966.00
03/21/2019 16:30,2,6.502,ACTIVE,220.52,359.48,59.980,1553200204,"201051344000988","174011545737251",19.88,18.30,0,327.02,393.75,130.9,124.4,0.597,956236.5,956236.5,12805,0,0,0,L,1122011218,1,124.94,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200210,307967.00
03/21/2019 16:30,2,6.373,ACTIVE,218.71,361.59,60.001,1553200204,"201051344000582","174011545737251",30.14,23.00,0,325.82,411.48,194.4,185.8,0.884,1211442.7,1211442.7,20556,0,0,0,L,1122011218,1,125.40,124.04,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200211,307968.00
03/21/2019 16:30,2,6.480,ACTIVE,219.16,363.99,59.996,1553200204,"201051344000868","174011545737251",30.59,19.80,0,327.32,413.89,200.8,191.9,0.884,1219234.5,1219234.5,44505,0,0,0,L,1122011218,1,124.27,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200212,307969.00
03/21/2019 16:30,2,6.406,ACTIVE,220.52,365.80,60.012,1553200204,"201051344000576","174011545737251",30.71,21.30,0,326.42,417.19,199.2,190.3,0.906,1237459.0,1237459.0,16540,0,0,0,L,1122011218,1,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200213,307970.00
03/21/2019 16:30,2,6.414,ACTIVE,220.74,364.29,59.985,1553200204,"201051344001158","174011545737251",30.28,20.00,0,326.12,416.59,196.7,187.9,0.875,1214600.2,1214600.2,12762,0,0,0,L,1122011218,1,124.94,125.40,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200214,307971.00
03/21/2019 16:30,2,6.418,ACTIVE,218.71,360.99,60.006,1553200204,"201051344000917","174011545737251",30.61,24.00,0,327.02,413.89,198.9,190.1,0.941,1229409.3,1229409.3,20430,0,0,0,L,1122011218,1,125.17,124.27,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200215,307972.00
03/21/2019 16:30,2,6.174,ACTIVE,217.80,353.47,59.990,1553200204,"201051344000417","174011545737251",20.06,23.80,0,325.22,385.93,125.5,119.2,0.579,991310.9,991310.9,20653,0,0,0,L,1122011218,1,124.72,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200216,307973.00
03/21/2019 16:30,2,6.293,ACTIVE,217.35,359.18,60.001,1553200204,"201051344000685","174011545737251",30.63,23.30,0,321.31,411.18,195.3,186.6,0.963,1233940.8,1233940.8,20639,0,0,0,L,1122011218,1,125.40,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200217,307974.00
03/21/2019 16:30,2,6.459,ACTIVE,218.93,360.99,60.001,1553200204,"201051344000651","174011545737251",30.06,23.00,0,325.82,412.08,196.5,187.8,0.893,1226542.2,1226542.2,20620,0,0,0,L,1122011218,1,125.85,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200217,307975.00
03/21/2019 16:30,2,6.480,ACTIVE,218.71,361.29,60.028,1553200204,"201051344000594","174011545737251",30.34,30.50,0,325.82,415.39,199.0,190.1,0.893,1240205.8,1240205.8,44454,0,0,0,L,1122011218,1,124.27,124.72,0000,24,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200218,307976.00
03/21/2019 16:30,2,6.348,ACTIVE,220.74,364.89,60.001,1553200204,"201051344000469","174011545737251",31.03,17.00,0,325.22,417.79,199.4,190.6,0.919,1218775.5,1218775.5,12746,0,0,0,L,1122011218,1,124.72,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200219,307977.00
03/21/2019 16:30,2,6.525,ACTIVE,218.93,361.59,60.038,1553200204,"201051344000585","174011545737251",30.55,22.00,0,326.12,412.68,201.8,192.8,0.919,1239379.2,1239379.2,20677,0,0,0,L,1122011218,1,125.17,124.27,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200220,307978.00
03/21/2019 16:30,2,6.551,ACTIVE,221.19,365.49,60.001,1553200204,"201051344000853","174011545737251",30.61,21.50,0,327.32,419.30,203.1,194.1,0.919,1242090.4,1242090.4,12343,0,0,0,L,1122011218,1,125.62,125.85,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200221,307979.00
03/21/2019 16:30,2,6.361,ACTIVE,217.13,358.88,59.990,1553200204,"201051344001145","174011545737251",30.85,22.80,0,324.02,412.68,198.7,189.9,0.906,1242246.7,1242246.7,20593,0,0,0,L,1122011218,1,124.49,123.14,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200222,307980.00
03/21/2019 16:30,2,6.250,ACTIVE,218.26,360.69,59.996,1553200204,"201051344000438","174011545737251",30.57,24.00,0,326.72,412.68,193.5,184.9,0.897,1234904.6,1234904.6,20632,0,0,0,L,1122011218,1,125.40,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200223,307981.00
03/21/2019 16:30,2,6.373,ACTIVE,218.48,360.38,60.001,1553200204,"201051344001135","174011545737251",30.16,25.00,0,326.72,412.68,194.5,185.8,0.879,1221943.8,1221943.8,20584,0,0,0,L,1122011218,1,125.17,123.81,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200224,307982.00
03/21/2019 16:30,2,6.467,ACTIVE,220.52,365.19,59.996,1553200204,"201051344000983","174011545737251",30.89,20.70,0,327.02,417.49,202.2,193.2,0.941,1240309.7,1240309.7,12349,0,0,0,L,1122011218,1,125.17,125.17,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200225,307983.00
03/21/2019 16:30,2,6.404,ACTIVE,218.71,360.38,59.975,1553200204,"201051344001203","174011545737251",30.38,25.00,0,326.72,413.89,197.1,188.3,0.915,1229570.6,1229570.6,20635,0,0,0,L,1122011218,1,125.85,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200226,307984.00
03/21/2019 16:30,2,6.336,ACTIVE,217.58,358.88,60.006,1553200204,"201051344001230","174011545737251",30.32,22.50,0,320.41,409.98,194.6,185.9,0.888,1226720.8,1226720.8,20446,0,0,0,L,1122011218,1,124.94,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200227,307985.00
03/21/2019 16:30,2,6.336,ACTIVE,217.58,359.18,60.001,1553200204,"201051344000646","174011545737251",30.32,23.50,0,319.81,411.48,194.7,186.0,0.906,1219747.1,1219747.1,20604,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200228,307986.00
03/21/2019 16:30,2,6.375,ACTIVE,219.61,361.89,59.996,1553200204,"201051344000867","174011545737251",30.61,22.00,0,327.32,419.30,197.4,188.6,0.888,1217806.8,1217806.8,44526,0,0,0,L,1122011218,1,124.72,124.94,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200229,307987.00
03/21/2019 16:30,2,6.498,ACTIVE,219.84,363.99,60.006,1553200204,"201051344000633","174011545737251",30.06,23.50,0,326.72,413.59,197.7,188.9,0.928,1216574.3,1216574.3,44578,0,0,0,L,1122011218,1,124.94,125.40,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200230,307988.00
03/21/2019 16:30,2,6.232,ACTIVE,217.58,357.68,59.980,1553200204,"201051344000955","174011545737251",30.40,25.50,0,324.02,410.88,191.8,183.2,0.902,1239337.8,1239337.8,20625,0,0,0,L,1122011218,1,124.49,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200231,307989.00
03/21/2019 16:30,2,6.473,ACTIVE,220.06,364.59,60.001,1553200204,"201051344000648","174011545737251",30.26,21.00,0,327.32,416.59,198.2,189.4,0.906,1230421.4,1230421.4,44083,0,0,0,L,1122011218,1,124.49,125.62,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200231,307990.00
03/21/2019 16:30,2,6.533,ACTIVE,220.52,363.39,59.996,1553200204,"201051344000645","174011545737251",30.36,21.00,0,325.82,418.39,200.8,191.9,0.910,1235057.3,1235057.3,44044,0,0,0,L,1122011218,1,125.17,125.40,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200232,307991.00
03/21/2019 16:30,2,6.473,ACTIVE,220.52,365.49,60.012,1553200204,"201051344000569","174011545737251",30.81,20.70,0,326.42,416.89,202.0,193.0,0.924,1251034.7,1251034.7,12265,0,0,0,L,1122011218,1,124.72,125.85,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200233,307992.00
03/21/2019 16:30,2,6.520,ACTIVE,220.52,370.90,60.006,1553200204,"179051228000119","174011545737251",30.87,25.50,0,332.73,421.40,203.8,194.8,0.959,38547.1,38547.1,12342,0,0,0,L,46974696,1,125.17,126.07,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553200234,307993.00
03/21/2019 16:45,2,5.934,ACTIVE,220.74,363.39,59.996,1553201104,"201051344000579","174011545737251",30.47,21.80,0,336.94,407.57,183.1,174.8,0.840,1250876.5,1250876.5,12716,0,0,0,L,1122011218,1,125.17,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201106,307994.00
03/21/2019 16:45,2,6.002,ACTIVE,218.26,357.68,60.012,1553201104,"201051344001025","174011545737251",30.53,25.30,0,331.83,402.77,185.5,177.2,0.822,1233362.4,1233362.4,20636,0,0,0,L,1122011218,1,124.94,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201107,307995.00
03/21/2019 16:45,2,5.820,ACTIVE,218.26,358.88,60.001,1553201104,"201051344001093","174011545737251",30.51,21.30,0,332.43,401.86,179.8,171.6,0.804,1217534.1,1217534.1,20657,0,0,0,L,1122011218,1,125.40,123.59,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201108,307996.00
03/21/2019 16:45,2,6.062,ACTIVE,220.52,363.09,60.001,1553201104,"201051344000458","174011545737251",30.40,21.80,0,336.34,410.28,186.7,178.3,0.849,1234207.3,1234207.3,12456,0,0,0,L,1122011218,1,124.94,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201109,307997.00
03/21/2019 16:45,2,5.850,ACTIVE,217.35,357.08,60.006,1553201104,"201051344000890","174011545737251",30.43,23.50,0,329.13,401.56,180.3,172.1,0.835,1232054.3,1232054.3,20585,0,0,0,L,1122011218,1,125.17,122.68,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201110,307998.00
03/21/2019 16:45,2,5.992,ACTIVE,220.52,358.58,59.969,1553201104,"201051344000988","174011545737251",19.98,17.30,0,337.54,387.44,121.3,115.2,0.557,956266.5,956266.5,12806,0,0,0,L,1122011218,1,124.94,125.62,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201111,307999.00
03/21/2019 16:45,2,5.861,ACTIVE,218.71,360.38,60.001,1553201104,"201051344000582","174011545737251",30.38,22.50,0,331.83,403.97,180.3,172.1,0.826,1211487.5,1211487.5,20557,0,0,0,L,1122011218,1,125.40,124.04,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201112,308000.00
03/21/2019 16:45,2,6.012,ACTIVE,219.16,362.79,60.001,1553201104,"201051344000868","174011545737251",30.43,18.30,0,336.94,409.38,185.3,177.0,0.835,1219280.7,1219280.7,44506,0,0,0,L,1122011218,1,124.27,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201113,308001.00
03/21/2019 16:45,2,6.004,ACTIVE,220.52,364.29,59.996,1553201104,"201051344000576","174011545737251",30.43,19.80,0,336.04,408.18,185.1,176.7,0.849,1237505.0,1237505.0,16541,0,0,0,L,1122011218,1,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201114,308002.00
03/21/2019 16:45,2,5.963,ACTIVE,220.52,362.19,60.012,1553201104,"201051344001158","174011545737251",30.18,19.00,0,335.14,407.27,182.2,173.9,0.831,1214645.5,1214645.5,12763,0,0,0,L,1122011218,1,124.72,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201115,308003.00
