ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 16:45,2,5.990,ACTIVE,218.26,358.58,59.985,1553201104,"201051344000917","174011545737251",30.42,23.00,0,330.93,403.07,184.3,176.0,0.871,1229455.1,1229455.1,20431,0,0,0,L,1122011218,1,125.17,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201116,308004.00
03/21/2019 16:45,2,5.738,ACTIVE,217.58,351.97,60.001,1553201104,"201051344000417","174011545737251",20.00,23.00,0,333.33,380.52,116.2,110.2,0.544,991339.6,991339.6,20654,0,0,0,L,1122011218,1,124.72,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201117,308005.00
03/21/2019 16:45,2,5.898,ACTIVE,217.35,358.58,60.017,1553201104,"201051344000685","174011545737251",30.36,22.50,0,330.63,400.96,181.3,173.1,0.875,1233985.7,1233985.7,20640,0,0,0,L,1122011218,1,125.40,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201117,308006.00
03/21/2019 16:45,2,5.953,ACTIVE,218.71,361.29,59.996,1553201104,"201051344000651","174011545737251",30.30,21.80,0,337.24,404.87,182.6,174.3,0.831,1226587.5,1226587.5,20621,0,0,0,L,1122011218,1,125.85,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201118,308007.00
03/21/2019 16:45,2,6.020,ACTIVE,218.48,360.99,60.001,1553201104,"201051344000594","174011545737251",30.20,29.30,0,336.94,407.87,184.1,175.8,0.826,1240251.7,1240251.7,44455,0,0,0,L,1122011218,1,124.04,124.49,0000,23,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201119,308008.00
03/21/2019 16:45,2,5.861,ACTIVE,220.52,362.79,60.001,1553201104,"201051344000469","174011545737251",31.07,17.00,0,335.74,408.78,184.3,176.0,0.857,1218821.4,1218821.4,12747,0,0,0,L,1122011218,1,124.49,125.85,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201120,308009.00
03/21/2019 16:45,2,6.070,ACTIVE,218.48,359.48,59.990,1553201104,"201051344000585","174011545737251",30.49,21.30,0,331.83,403.37,187.4,179.0,0.853,1239425.8,1239425.8,20678,0,0,0,L,1122011218,1,124.94,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201121,308010.00
03/21/2019 16:45,2,6.027,ACTIVE,220.74,363.99,59.996,1553201104,"201051344000853","174011545737251",30.89,20.70,0,337.24,409.08,188.5,180.0,0.853,1242137.2,1242137.2,12344,0,0,0,L,1122011218,1,125.40,125.62,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201122,308011.00
03/21/2019 16:45,2,5.941,ACTIVE,217.35,359.18,59.990,1553201104,"201051344001145","174011545737251",30.61,21.00,0,330.93,402.77,184.1,175.7,0.835,1242292.5,1242292.5,20594,0,0,0,L,1122011218,1,124.72,123.14,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201123,308012.00
03/21/2019 16:45,2,5.873,ACTIVE,218.03,358.28,60.006,1553201104,"201051344000438","174011545737251",30.06,23.30,0,332.13,401.56,178.8,170.7,0.826,1234949.1,1234949.1,20633,0,0,0,L,1122011218,1,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201124,308013.00
03/21/2019 16:45,2,5.791,ACTIVE,218.26,358.88,60.001,1553201104,"201051344001135","174011545737251",30.73,24.50,0,331.23,401.26,180.3,172.1,0.822,1221988.6,1221988.6,20585,0,0,0,L,1122011218,1,125.40,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201125,308014.00
03/21/2019 16:45,2,5.996,ACTIVE,220.29,362.79,59.985,1553201104,"201051344000983","174011545737251",30.89,19.00,0,335.14,411.18,187.5,179.0,0.875,1240356.3,1240356.3,12350,0,0,0,L,1122011218,1,124.94,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201126,308015.00
03/21/2019 16:45,2,5.867,ACTIVE,218.48,359.48,60.006,1553201104,"201051344001203","174011545737251",30.67,23.50,0,337.84,402.77,182.2,173.9,0.857,1229616.0,1229616.0,20636,0,0,0,L,1122011218,1,125.85,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201127,308016.00
03/21/2019 16:45,2,5.838,ACTIVE,217.13,356.78,60.043,1553201104,"201051344001230","174011545737251",30.45,22.00,0,330.33,401.56,180.0,171.8,0.835,1226765.5,1226765.5,20447,0,0,0,L,1122011218,1,124.94,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201128,308017.00
03/21/2019 16:45,2,5.824,ACTIVE,217.35,359.48,60.012,1553201104,"201051344000646","174011545737251",30.47,22.00,0,329.73,401.86,179.6,171.5,0.840,1219791.9,1219791.9,20605,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201129,308018.00
03/21/2019 16:45,2,6.000,ACTIVE,219.39,361.29,60.012,1553201104,"201051344000867","174011545737251",30.26,21.00,0,337.54,408.18,183.7,175.4,0.826,1217852.4,1217852.4,44527,0,0,0,L,1122011218,1,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201130,308019.00
03/21/2019 16:45,2,5.939,ACTIVE,219.61,359.48,60.028,1553201104,"201051344000633","174011545737251",30.47,23.00,0,332.13,409.08,183.4,175.1,0.862,1216619.9,1216619.9,44579,0,0,0,L,1122011218,1,124.72,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201131,308020.00
03/21/2019 16:45,2,5.750,ACTIVE,217.35,357.98,60.017,1553201104,"201051344000955","174011545737251",30.45,24.50,0,330.93,400.36,177.2,169.1,0.818,1239382.0,1239382.0,20626,0,0,0,L,1122011218,1,124.49,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201132,308021.00
03/21/2019 16:45,2,5.904,ACTIVE,219.84,363.99,60.043,1553201104,"201051344000648","174011545737251",30.65,19.00,0,336.04,408.78,183.3,175.0,0.831,1230467.0,1230467.0,44084,0,0,0,L,1122011218,1,124.27,125.62,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201132,308022.00
03/21/2019 16:45,2,6.098,ACTIVE,220.29,362.79,60.006,1553201104,"201051344000645","174011545737251",30.16,20.00,0,335.44,410.28,186.1,177.7,0.835,1235103.6,1235103.6,44045,0,0,0,L,1122011218,1,124.94,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201133,308023.00
03/21/2019 16:45,2,5.988,ACTIVE,220.06,362.79,60.006,1553201104,"201051344000569","174011545737251",30.87,19.50,0,334.84,409.68,187.2,178.7,0.862,1251081.3,1251081.3,12266,0,0,0,L,1122011218,1,124.27,125.62,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201134,308024.00
03/21/2019 16:45,2,6.018,ACTIVE,220.29,368.20,60.012,1553201104,"179051228000119","174011545737251",30.99,24.30,0,342.05,414.19,188.7,180.2,0.884,38594.0,38594.0,12343,0,0,0,L,46974696,1,124.94,126.07,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553201135,308025.00
03/21/2019 17:00,2,5.420,ACTIVE,220.06,362.19,59.969,1553202004,"201051344000579","174011545737251",30.40,21.30,0,336.94,403.67,166.9,159.1,0.751,1250918.1,1250918.1,12717,0,0,0,L,1122011218,1,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202005,308026.00
03/21/2019 17:00,2,5.496,ACTIVE,218.03,355.58,59.969,1553202004,"201051344001025","174011545737251",30.36,24.80,0,331.53,398.56,169.0,161.2,0.756,1233404.6,1233404.6,20637,0,0,0,L,1122011218,1,124.94,123.59,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202006,308027.00
03/21/2019 17:00,2,5.201,ACTIVE,218.03,357.68,60.001,1553202004,"201051344001093","174011545737251",31.01,21.50,0,332.73,397.35,163.4,155.8,0.742,1217575.0,1217575.0,20658,0,0,0,L,1122011218,1,125.17,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202007,308028.00
03/21/2019 17:00,2,5.498,ACTIVE,219.84,361.29,60.006,1553202004,"201051344000458","174011545737251",30.59,21.00,0,336.94,404.57,170.3,162.5,0.795,1234249.8,1234249.8,12457,0,0,0,L,1122011218,1,124.72,125.40,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202008,308029.00
03/21/2019 17:00,2,5.338,ACTIVE,216.90,354.97,60.022,1553202004,"201051344000890","174011545737251",30.47,22.80,0,331.53,397.35,164.7,157.1,0.765,1232095.3,1232095.3,20586,0,0,0,L,1122011218,1,124.94,122.46,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202009,308030.00
03/21/2019 17:00,2,5.518,ACTIVE,219.84,356.78,60.001,1553202004,"201051344000988","174011545737251",19.72,17.50,0,337.54,384.13,110.3,104.6,0.504,956293.9,956293.9,12807,0,0,0,L,1122011218,1,124.49,125.40,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202010,308031.00
03/21/2019 17:00,2,5.336,ACTIVE,218.48,358.58,59.980,1553202004,"201051344000582","174011545737251",30.43,21.80,0,333.03,398.86,164.4,156.8,0.747,1211528.4,1211528.4,20558,0,0,0,L,1122011218,1,125.17,123.81,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202011,308032.00
03/21/2019 17:00,2,5.408,ACTIVE,218.71,359.18,59.996,1553202004,"201051344000868","174011545737251",30.77,17.50,0,337.84,404.27,168.5,160.7,0.778,1219322.8,1219322.8,44507,0,0,0,L,1122011218,1,124.04,125.17,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202012,308033.00
03/21/2019 17:00,2,5.426,ACTIVE,219.84,360.38,59.996,1553202004,"201051344000576","174011545737251",30.55,19.30,0,336.04,403.97,167.8,160.0,0.769,1237547.0,1237547.0,16542,0,0,0,L,1122011218,1,124.72,124.94,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202013,308034.00
03/21/2019 17:00,2,5.344,ACTIVE,219.84,360.69,60.006,1553202004,"201051344001158","174011545737251",30.57,18.30,0,335.74,402.77,165.5,157.8,0.765,1214686.9,1214686.9,12764,0,0,0,L,1122011218,1,124.49,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202014,308035.00
03/21/2019 17:00,2,5.461,ACTIVE,218.03,357.38,60.012,1553202004,"201051344000917","174011545737251",30.51,22.30,0,331.83,398.56,168.7,160.9,0.795,1229497.1,1229497.1,20432,0,0,0,L,1122011218,1,124.94,123.81,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202015,308036.00
03/21/2019 17:00,2,5.264,ACTIVE,217.35,350.77,59.996,1553202004,"201051344000417","174011545737251",19.92,22.50,0,333.03,377.82,106.2,100.6,0.491,991365.9,991365.9,20655,0,0,0,L,1122011218,1,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202016,308037.00
03/21/2019 17:00,2,5.432,ACTIVE,217.13,356.78,59.969,1553202004,"201051344000685","174011545737251",30.06,22.30,0,331.53,396.75,165.2,157.5,0.795,1234027.0,1234027.0,20641,0,0,0,L,1122011218,1,125.17,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202017,308038.00
03/21/2019 17:00,2,5.438,ACTIVE,218.26,357.68,60.006,1553202004,"201051344000651","174011545737251",30.22,21.50,0,336.94,398.86,166.4,158.7,0.756,1226629.0,1226629.0,20622,0,0,0,L,1122011218,1,125.62,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202017,308039.00
03/21/2019 17:00,2,5.490,ACTIVE,218.26,359.18,60.017,1553202004,"201051344000594","174011545737251",30.20,28.30,0,336.64,402.77,167.9,160.2,0.751,1240293.6,1240293.6,44456,0,0,0,L,1122011218,1,123.81,124.49,0000,22,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202018,308040.00
03/21/2019 17:00,2,5.389,ACTIVE,220.06,361.89,60.012,1553202004,"201051344000469","174011545737251",30.71,17.00,0,336.04,403.97,167.6,159.9,0.800,1218863.3,1218863.3,12748,0,0,0,L,1122011218,1,124.27,125.62,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202019,308041.00
03/21/2019 17:00,2,5.533,ACTIVE,218.26,358.28,60.001,1553202004,"201051344000585","174011545737251",30.53,21.50,0,333.03,399.46,171.1,163.2,0.778,1239468.5,1239468.5,20679,0,0,0,L,1122011218,1,124.94,124.04,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202020,308042.00
03/21/2019 17:00,2,5.457,ACTIVE,220.52,362.19,60.017,1553202004,"201051344000853","174011545737251",30.97,20.00,0,337.24,405.47,171.2,163.3,0.782,1242180.0,1242180.0,12345,0,0,0,L,1122011218,1,125.40,125.40,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202021,308043.00
03/21/2019 17:00,2,5.469,ACTIVE,217.13,356.78,60.043,1553202004,"201051344001145","174011545737251",30.45,21.30,0,330.93,398.26,168.7,160.9,0.773,1242334.4,1242334.4,20595,0,0,0,L,1122011218,1,124.72,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202022,308044.00
03/21/2019 17:00,2,5.271,ACTIVE,217.80,355.88,60.017,1553202004,"201051344000438","174011545737251",30.51,23.00,0,332.43,397.05,162.8,155.3,0.756,1234989.7,1234989.7,20634,0,0,0,L,1122011218,1,125.40,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202023,308045.00
03/21/2019 17:00,2,5.336,ACTIVE,217.80,358.28,60.012,1553202004,"201051344001135","174011545737251",30.40,22.30,0,331.83,397.35,164.3,156.7,0.756,1222029.7,1222029.7,20586,0,0,0,L,1122011218,1,125.17,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202024,308046.00
03/21/2019 17:00,2,5.482,ACTIVE,219.84,360.08,60.012,1553202004,"201051344000983","174011545737251",30.79,18.30,0,336.34,405.77,171.0,163.1,0.800,1240398.9,1240398.9,12351,0,0,0,L,1122011218,1,124.72,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202025,308047.00
03/21/2019 17:00,2,5.357,ACTIVE,218.26,357.68,60.006,1553202004,"201051344001203","174011545737251",30.63,23.30,0,337.54,399.16,166.1,158.4,0.773,1229657.4,1229657.4,20637,0,0,0,L,1122011218,1,125.62,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202026,308048.00
03/21/2019 17:00,2,5.309,ACTIVE,216.90,353.77,59.969,1553202004,"201051344001230","174011545737251",30.49,21.50,0,331.23,397.66,164.0,156.3,0.760,1226806.4,1226806.4,20448,0,0,0,L,1122011218,1,124.94,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202027,308049.00
03/21/2019 17:00,2,5.346,ACTIVE,217.13,357.68,60.017,1553202004,"201051344000646","174011545737251",30.32,22.00,0,329.43,397.35,164.3,156.6,0.769,1219832.8,1219832.8,20606,0,0,0,L,1122011218,1,124.94,123.14,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202028,308050.00
03/21/2019 17:00,2,5.439,ACTIVE,218.93,359.78,60.001,1553202004,"201051344000867","174011545737251",30.32,20.30,0,338.14,403.97,167.0,159.3,0.756,1217894.1,1217894.1,44528,0,0,0,L,1122011218,1,124.49,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202029,308051.00
03/21/2019 17:00,2,5.424,ACTIVE,219.16,359.18,60.012,1553202004,"201051344000633","174011545737251",30.34,23.50,0,333.93,403.67,166.6,158.9,0.787,1216661.5,1216661.5,44580,0,0,0,L,1122011218,1,124.49,125.17,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202030,308052.00
03/21/2019 17:00,2,5.176,ACTIVE,217.13,355.28,60.054,1553202004,"201051344000955","174011545737251",30.73,24.00,0,331.83,395.85,161.1,153.6,0.751,1239422.2,1239422.2,20627,0,0,0,L,1122011218,1,124.27,123.36,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202030,308053.00
03/21/2019 17:00,2,5.432,ACTIVE,219.39,360.38,60.006,1553202004,"201051344000648","174011545737251",30.30,18.70,0,337.54,404.57,166.7,158.9,0.765,1230508.7,1230508.7,44085,0,0,0,L,1122011218,1,124.04,125.17,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202031,308054.00
03/21/2019 17:00,2,5.502,ACTIVE,219.61,360.99,60.006,1553202004,"201051344000645","174011545737251",30.32,19.50,0,337.24,403.67,168.8,161.0,0.769,1235145.9,1235145.9,44046,0,0,0,L,1122011218,1,124.72,125.17,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202032,308055.00
03/21/2019 17:00,2,5.461,ACTIVE,219.84,363.99,60.012,1553202004,"201051344000569","174011545737251",30.71,19.80,0,336.34,404.57,169.7,161.9,0.765,1251123.8,1251123.8,12267,0,0,0,L,1122011218,1,124.27,125.40,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202033,308056.00
03/21/2019 17:00,2,5.568,ACTIVE,219.84,367.00,60.001,1553202004,"179051228000119","174011545737251",30.40,24.00,0,342.65,409.08,171.4,163.5,0.813,38636.9,38636.9,12344,0,0,0,L,46974696,1,124.72,125.85,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202034,308057.00
03/21/2019 17:15,2,4.830,ACTIVE,218.71,357.38,60.001,1553202904,"201051344000579","174011545737251",30.57,19.80,0,337.84,398.26,149.6,142.5,0.694,1250955.8,1250955.8,12718,0,0,0,L,1122011218,1,124.27,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202905,308058.00
03/21/2019 17:15,2,4.912,ACTIVE,216.67,353.17,60.001,1553202904,"201051344001025","174011545737251",30.51,24.50,0,332.13,393.15,151.8,144.6,0.667,1233442.8,1233442.8,20638,0,0,0,L,1122011218,1,124.04,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202906,308059.00
03/21/2019 17:15,2,4.721,ACTIVE,216.90,354.67,60.006,1553202904,"201051344001093","174011545737251",30.55,20.00,0,331.83,393.15,146.1,139.1,0.658,1217611.9,1217611.9,20659,0,0,0,L,1122011218,1,124.49,123.14,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202907,308060.00
03/21/2019 17:15,2,4.955,ACTIVE,218.48,356.78,60.033,1553202904,"201051344000458","174011545737251",30.36,20.70,0,337.24,399.46,152.3,145.1,0.712,1234288.3,1234288.3,12458,0,0,0,L,1122011218,1,124.27,124.72,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202908,308061.00
03/21/2019 17:15,2,4.830,ACTIVE,216.00,351.97,60.006,1553202904,"201051344000890","174011545737251",30.08,22.80,0,332.13,392.85,147.2,140.2,0.685,1232132.5,1232132.5,20587,0,0,0,L,1122011218,1,124.27,122.23,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202909,308062.00
03/21/2019 17:15,2,4.879,ACTIVE,218.71,355.28,59.990,1553202904,"201051344000988","174011545737251",19.94,17.30,0,338.14,382.03,98.6,93.2,0.455,956318.6,956318.6,12808,0,0,0,L,1122011218,1,124.04,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202910,308063.00
03/21/2019 17:15,2,4.801,ACTIVE,217.35,355.88,60.001,1553202904,"201051344000582","174011545737251",30.32,21.30,0,331.53,396.15,147.5,140.4,0.676,1211565.6,1211565.6,20559,0,0,0,L,1122011218,1,124.49,123.59,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202911,308064.00
03/21/2019 17:15,2,4.799,ACTIVE,217.58,356.78,60.001,1553202904,"201051344000868","174011545737251",30.87,17.30,0,338.14,398.56,150.1,142.9,0.676,1219360.7,1219360.7,44508,0,0,0,L,1122011218,1,123.36,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202912,308065.00
03/21/2019 17:15,2,4.844,ACTIVE,218.71,359.78,59.996,1553202904,"201051344000576","174011545737251",30.57,18.30,0,337.54,399.46,149.9,142.8,0.698,1237584.9,1237584.9,16543,0,0,0,L,1122011218,1,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202913,308066.00
03/21/2019 17:15,2,4.762,ACTIVE,218.71,357.08,60.001,1553202904,"201051344001158","174011545737251",30.67,17.50,0,337.24,399.16,148.0,140.9,0.694,1214724.3,1214724.3,12765,0,0,0,L,1122011218,1,124.04,124.27,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202914,308067.00
03/21/2019 17:15,2,4.885,ACTIVE,216.90,355.58,60.001,1553202904,"201051344000917","174011545737251",30.57,22.00,0,330.93,393.75,151.3,144.1,0.716,1229535.2,1229535.2,20433,0,0,0,L,1122011218,1,124.27,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202914,308068.00
03/21/2019 17:15,2,4.670,ACTIVE,216.45,349.26,59.990,1553202904,"201051344000417","174011545737251",20.08,22.50,0,333.03,374.81,95.0,89.7,0.429,991389.7,991389.7,20656,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202915,308069.00
03/21/2019 17:15,2,4.822,ACTIVE,216.00,354.37,60.006,1553202904,"201051344000685","174011545737251",30.30,21.30,0,332.13,392.55,148.0,140.9,0.707,1234064.3,1234064.3,20642,0,0,0,L,1122011218,1,124.72,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202917,308070.00
03/21/2019 17:15,2,4.807,ACTIVE,217.13,355.58,59.964,1553202904,"201051344000651","174011545737251",30.63,20.30,0,332.73,395.85,149.1,142.0,0.685,1226666.7,1226666.7,20623,0,0,0,L,1122011218,1,124.94,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202917,308071.00
03/21/2019 17:15,2,4.818,ACTIVE,216.90,355.58,59.996,1553202904,"201051344000594","174011545737251",30.75,27.30,0,333.33,397.96,150.1,143.0,0.672,1240331.5,1240331.5,44457,0,0,0,L,1122011218,1,123.59,123.59,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202918,308072.00
03/21/2019 17:15,2,4.814,ACTIVE,218.71,357.38,59.990,1553202904,"201051344000469","174011545737251",30.71,15.80,0,336.94,400.06,149.7,142.6,0.707,1218901.2,1218901.2,12749,0,0,0,L,1122011218,1,123.81,124.72,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202919,308073.00
03/21/2019 17:15,2,4.990,ACTIVE,216.90,356.48,60.038,1553202904,"201051344000585","174011545737251",30.49,21.00,0,331.53,394.65,154.1,146.8,0.707,1239507.3,1239507.3,20680,0,0,0,L,1122011218,1,124.04,123.59,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202920,308074.00
03/21/2019 17:15,2,4.934,ACTIVE,218.93,357.98,60.022,1553202904,"201051344000853","174011545737251",30.65,19.80,0,337.24,399.16,153.2,145.9,0.676,1242218.7,1242218.7,12346,0,0,0,L,1122011218,1,124.72,124.72,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202921,308075.00
03/21/2019 17:15,2,4.834,ACTIVE,215.77,354.07,60.001,1553202904,"201051344001145","174011545737251",30.83,20.30,0,331.53,393.45,150.9,143.7,0.698,1242372.5,1242372.5,20596,0,0,0,L,1122011218,1,123.81,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202922,308076.00
03/21/2019 17:15,2,4.713,ACTIVE,216.45,354.07,60.001,1553202904,"201051344000438","174011545737251",30.55,22.50,0,331.53,392.25,145.8,138.8,0.685,1235026.4,1235026.4,20635,0,0,0,L,1122011218,1,124.49,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202923,308077.00
03/21/2019 17:15,2,4.748,ACTIVE,216.67,355.58,60.006,1553202904,"201051344001135","174011545737251",30.61,22.00,0,332.13,392.85,147.3,140.2,0.676,1222066.8,1222066.8,20587,0,0,0,L,1122011218,1,124.27,122.91,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202924,308078.00
03/21/2019 17:15,2,4.859,ACTIVE,218.48,357.38,60.012,1553202904,"201051344000983","174011545737251",31.07,18.70,0,337.54,399.76,152.9,145.7,0.712,1240437.6,1240437.6,12352,0,0,0,L,1122011218,1,124.27,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202925,308079.00
03/21/2019 17:15,2,4.764,ACTIVE,216.90,352.87,59.996,1553202904,"201051344001203","174011545737251",30.77,22.50,0,333.03,394.35,148.4,141.3,0.685,1229694.9,1229694.9,20638,0,0,0,L,1122011218,1,124.94,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202926,308080.00
03/21/2019 17:15,2,4.719,ACTIVE,215.77,352.27,60.006,1553202904,"201051344001230","174011545737251",30.67,20.70,0,331.83,394.05,146.6,139.6,0.681,1226843.4,1226843.4,20449,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202927,308081.00
03/21/2019 17:15,2,4.775,ACTIVE,215.77,354.67,60.001,1553202904,"201051344000646","174011545737251",30.34,21.30,0,331.83,393.15,146.6,139.6,0.694,1219869.8,1219869.8,20607,0,0,0,L,1122011218,1,124.04,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202928,308082.00
03/21/2019 17:15,2,4.867,ACTIVE,217.58,356.78,60.001,1553202904,"201051344000867","174011545737251",30.20,19.80,0,337.54,397.96,148.8,141.7,0.676,1217931.7,1217931.7,44529,0,0,0,L,1122011218,1,124.04,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202929,308083.00
03/21/2019 17:15,2,4.820,ACTIVE,218.03,358.58,59.985,1553202904,"201051344000633","174011545737251",30.51,23.30,0,335.14,397.96,149.0,141.9,0.685,1216699.2,1216699.2,44581,0,0,0,L,1122011218,1,124.27,124.27,0000,21,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202930,308084.00
03/21/2019 17:15,2,4.678,ACTIVE,215.77,354.37,60.012,1553202904,"201051344000955","174011545737251",30.32,23.50,0,332.13,391.04,143.7,136.8,0.672,1239458.5,1239458.5,20628,0,0,0,L,1122011218,1,123.59,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202930,308085.00
03/21/2019 17:15,2,4.814,ACTIVE,218.03,356.78,59.996,1553202904,"201051344000648","174011545737251",30.59,18.00,0,338.14,399.46,149.2,142.0,0.694,1230546.3,1230546.3,44086,0,0,0,L,1122011218,1,123.59,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202931,308086.00
03/21/2019 17:15,2,4.924,ACTIVE,218.48,358.28,60.001,1553202904,"201051344000645","174011545737251",30.26,18.70,0,337.84,399.16,150.8,143.7,0.685,1235184.1,1235184.1,44047,0,0,0,L,1122011218,1,124.27,124.49,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202932,308087.00
03/21/2019 17:15,2,4.854,ACTIVE,218.26,357.08,60.001,1553202904,"201051344000569","174011545737251",30.85,19.00,0,337.54,399.46,151.6,144.4,0.707,1251162.2,1251162.2,12268,0,0,0,L,1122011218,1,123.59,124.49,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202933,308088.00
03/21/2019 17:15,2,4.881,ACTIVE,218.48,362.79,60.017,1553202904,"179051228000119","174011545737251",31.05,23.30,0,338.74,403.67,153.5,146.2,0.725,38675.8,38675.8,12345,0,0,0,L,46974696,1,124.27,124.94,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553202934,308089.00
03/21/2019 17:30,2,4.234,ACTIVE,217.80,355.28,60.012,1553203804,"201051344000579","174011545737251",30.81,19.30,0,338.74,394.05,132.2,125.7,0.614,1250989.3,1250989.3,12719,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203806,308090.00
03/21/2019 17:30,2,4.344,ACTIVE,216.22,352.87,60.022,1553203804,"201051344001025","174011545737251",30.57,24.50,0,332.73,387.44,134.6,127.9,0.610,1233476.8,1233476.8,20639,0,0,0,L,1122011218,1,123.81,123.14,0000,19,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203807,308091.00
03/21/2019 17:30,2,4.113,ACTIVE,216.22,352.87,60.022,1553203804,"201051344001093","174011545737251",30.85,20.00,0,331.83,386.83,128.5,122.1,0.579,1217644.5,1217644.5,20660,0,0,0,L,1122011218,1,124.04,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203808,308092.00
03/21/2019 17:30,2,4.340,ACTIVE,217.58,354.97,60.022,1553203804,"201051344000458","174011545737251",30.63,19.50,0,338.44,394.05,134.6,128.0,0.641,1234322.4,1234322.4,12459,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203809,308093.00
03/21/2019 17:30,2,4.207,ACTIVE,215.54,351.37,60.017,1553203804,"201051344000890","174011545737251",30.65,21.50,0,333.03,388.34,130.6,124.1,0.601,1232165.5,1232165.5,20588,0,0,0,L,1122011218,1,123.81,122.23,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203810,308094.00
03/21/2019 17:30,2,4.312,ACTIVE,217.58,353.47,60.043,1553203804,"201051344000988","174011545737251",19.94,16.30,0,338.44,378.12,87.1,82.1,0.407,956340.5,956340.5,12809,0,0,0,L,1122011218,1,123.59,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203810,308095.00
03/21/2019 17:30,2,4.236,ACTIVE,216.45,352.87,60.006,1553203804,"201051344000582","174011545737251",30.40,21.30,0,332.13,388.34,130.4,124.0,0.601,1211598.6,1211598.6,20560,0,0,0,L,1122011218,1,124.04,123.36,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203811,308096.00
03/21/2019 17:30,2,4.266,ACTIVE,216.67,353.77,60.022,1553203804,"201051344000868","174011545737251",30.73,17.00,0,333.63,391.64,132.7,126.2,0.610,1219394.4,1219394.4,44509,0,0,0,L,1122011218,1,123.14,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203812,308097.00
03/21/2019 17:30,2,4.221,ACTIVE,217.80,356.78,60.022,1553203804,"201051344000576","174011545737251",30.97,18.00,0,337.54,394.05,132.5,125.9,0.619,1237618.5,1237618.5,16544,0,0,0,L,1122011218,1,123.81,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203813,308098.00
03/21/2019 17:30,2,4.209,ACTIVE,217.58,354.67,60.017,1553203804,"201051344001158","174011545737251",30.65,17.30,0,338.44,393.75,130.6,124.1,0.605,1214757.4,1214757.4,12766,0,0,0,L,1122011218,1,123.59,123.81,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203814,308099.00
03/21/2019 17:30,2,4.326,ACTIVE,216.22,352.87,60.012,1553203804,"201051344000917","174011545737251",30.61,21.50,0,330.63,388.34,134.1,127.5,0.636,1229569.2,1229569.2,20434,0,0,0,L,1122011218,1,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203815,308100.00
03/21/2019 17:30,2,4.217,ACTIVE,215.77,347.16,60.006,1553203804,"201051344000417","174011545737251",19.66,22.30,0,334.24,371.51,84.0,79.2,0.384,991410.9,991410.9,20657,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203816,308101.00
03/21/2019 17:30,2,4.242,ACTIVE,215.32,351.37,60.017,1553203804,"201051344000685","174011545737251",30.51,20.00,0,333.33,388.04,131.1,124.6,0.641,1234097.4,1234097.4,20643,0,0,0,L,1122011218,1,124.27,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203817,308102.00
03/21/2019 17:30,2,4.256,ACTIVE,216.22,351.37,60.006,1553203804,"201051344000651","174011545737251",30.67,20.30,0,332.73,388.04,132.1,125.6,0.605,1226700.1,1226700.1,20624,0,0,0,L,1122011218,1,124.49,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203818,308103.00
03/21/2019 17:30,2,4.229,ACTIVE,216.45,353.17,60.017,1553203804,"201051344000594","174011545737251",30.91,26.00,0,332.73,388.64,132.4,125.9,0.592,1240365.2,1240365.2,44458,0,0,0,L,1122011218,1,123.14,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203819,308104.00
03/21/2019 17:30,2,4.195,ACTIVE,217.80,357.08,60.006,1553203804,"201051344000469","174011545737251",31.05,15.50,0,337.84,393.75,131.9,125.4,0.610,1218934.7,1218934.7,12750,0,0,0,L,1122011218,1,123.36,124.49,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203820,308105.00
03/21/2019 17:30,2,4.402,ACTIVE,216.45,352.57,60.006,1553203804,"201051344000585","174011545737251",30.73,19.80,0,331.83,388.64,137.1,130.4,0.632,1239542.0,1239542.0,20681,0,0,0,L,1122011218,1,123.59,123.36,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203821,308106.00
03/21/2019 17:30,2,4.375,ACTIVE,218.26,357.08,60.001,1553203804,"201051344000853","174011545737251",30.57,19.80,0,338.14,393.15,135.5,128.8,0.614,1242253.1,1242253.1,12347,0,0,0,L,1122011218,1,124.49,124.27,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203822,308107.00
03/21/2019 17:30,2,4.252,ACTIVE,215.54,352.27,60.017,1553203804,"201051344001145","174011545737251",31.05,19.50,0,331.53,389.24,133.7,127.1,0.619,1242406.4,1242406.4,20597,0,0,0,L,1122011218,1,123.59,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203823,308108.00
03/21/2019 17:30,2,4.139,ACTIVE,216.00,352.87,60.017,1553203804,"201051344000438","174011545737251",30.67,22.30,0,332.73,386.53,128.7,122.2,0.588,1235059.1,1235059.1,20636,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203823,308109.00
03/21/2019 17:30,2,4.174,ACTIVE,216.00,350.17,60.001,1553203804,"201051344001135","174011545737251",30.79,20.70,0,332.43,387.14,130.2,123.8,0.601,1222099.8,1222099.8,20588,0,0,0,L,1122011218,1,124.04,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203824,308110.00
03/21/2019 17:30,2,4.344,ACTIVE,217.80,356.18,60.017,1553203804,"201051344000983","174011545737251",30.79,17.50,0,337.84,394.35,135.4,128.8,0.641,1240471.9,1240471.9,12353,0,0,0,L,1122011218,1,123.81,124.04,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203825,308111.00
03/21/2019 17:30,2,4.201,ACTIVE,216.45,352.87,60.006,1553203804,"201051344001203","174011545737251",30.83,21.50,0,333.03,387.44,131.1,124.6,0.619,1229728.2,1229728.2,20639,0,0,0,L,1122011218,1,124.49,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203826,308112.00
03/21/2019 17:30,2,4.121,ACTIVE,215.32,351.07,60.028,1553203804,"201051344001230","174011545737251",30.97,20.00,0,333.33,387.74,129.2,122.7,0.601,1226876.2,1226876.2,20450,0,0,0,L,1122011218,1,123.81,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203827,308113.00
03/21/2019 17:30,2,4.182,ACTIVE,215.32,352.87,60.006,1553203804,"201051344000646","174011545737251",30.65,20.70,0,333.03,387.74,129.9,123.5,0.610,1219902.8,1219902.8,20608,0,0,0,L,1122011218,1,123.81,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203828,308114.00
03/21/2019 17:30,2,4.217,ACTIVE,217.13,354.37,60.012,1553203804,"201051344000867","174011545737251",30.81,19.50,0,337.54,391.34,131.7,125.2,0.601,1217965.1,1217965.1,44530,0,0,0,L,1122011218,1,123.59,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203829,308115.00
03/21/2019 17:30,2,4.258,ACTIVE,217.35,355.58,60.001,1553203804,"201051344000633","174011545737251",30.61,22.50,0,336.34,392.55,132.0,125.5,0.614,1216732.6,1216732.6,44582,0,0,0,L,1122011218,1,123.81,124.04,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203830,308116.00
03/21/2019 17:30,2,4.053,ACTIVE,215.54,351.07,60.012,1553203804,"201051344000955","174011545737251",30.81,22.50,0,333.93,387.14,126.5,120.1,0.597,1239490.7,1239490.7,20629,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203831,308117.00
03/21/2019 17:30,2,4.207,ACTIVE,217.13,355.28,60.012,1553203804,"201051344000648","174011545737251",30.91,17.30,0,338.44,393.75,131.8,125.3,0.605,1230579.8,1230579.8,44087,0,0,0,L,1122011218,1,123.14,124.04,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203832,308118.00
03/21/2019 17:30,2,4.359,ACTIVE,217.58,355.88,59.985,1553203804,"201051344000645","174011545737251",30.28,18.00,0,338.14,393.75,133.7,127.1,0.610,1235218.0,1235218.0,44048,0,0,0,L,1122011218,1,123.81,124.27,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203833,308119.00
03/21/2019 17:30,2,4.289,ACTIVE,217.58,355.58,60.012,1553203804,"201051344000569","174011545737251",30.91,18.00,0,338.44,394.05,134.3,127.7,0.623,1251196.2,1251196.2,12269,0,0,0,L,1122011218,1,123.36,124.27,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203834,308120.00
03/21/2019 17:30,2,4.334,ACTIVE,217.80,360.69,60.012,1553203804,"179051228000119","174011545737251",30.95,22.30,0,338.14,394.65,135.9,129.2,0.645,38710.3,38710.3,12346,0,0,0,L,46974696,1,123.81,124.72,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553203835,308121.00
03/21/2019 17:45,2,3.631,ACTIVE,217.35,353.17,60.001,1553204704,"201051344000579","174011545737251",30.85,19.50,0,339.04,387.14,113.5,107.6,0.526,1251018.4,1251018.4,12720,0,0,0,L,1122011218,1,123.81,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204705,308122.00
03/21/2019 17:45,2,3.689,ACTIVE,215.54,348.66,59.996,1553204704,"201051344001025","174011545737251",31.03,24.00,0,333.03,382.93,116.0,110.0,0.517,1233506.5,1233506.5,20640,0,0,0,L,1122011218,1,123.36,122.68,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204706,308123.00
03/21/2019 17:45,2,3.516,ACTIVE,215.54,349.86,59.996,1553204704,"201051344001093","174011545737251",30.93,18.70,0,333.03,381.73,110.2,104.5,0.504,1217672.8,1217672.8,20661,0,0,0,L,1122011218,1,123.81,122.91,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204707,308124.00
03/21/2019 17:45,2,3.709,ACTIVE,217.35,354.07,59.990,1553204704,"201051344000458","174011545737251",30.89,18.30,0,336.94,387.74,116.0,110.1,0.548,1234352.2,1234352.2,12460,0,0,0,L,1122011218,1,124.04,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204708,308125.00
03/21/2019 17:45,2,3.621,ACTIVE,214.87,347.76,59.996,1553204704,"201051344000890","174011545737251",30.65,20.30,0,332.73,383.23,112.5,106.6,0.517,1232194.3,1232194.3,20589,0,0,0,L,1122011218,1,123.59,122.01,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204709,308126.00
03/21/2019 17:45,2,3.684,ACTIVE,217.35,362.19,59.996,1553204704,"201051344000988","174011545737251",20.08,15.00,0,318.00,395.25,74.9,70.4,0.614,956359.6,956359.6,12810,0,0,0,L,1122011218,1,123.59,124.04,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204710,308127.00
03/21/2019 17:45,2,3.637,ACTIVE,216.00,350.77,60.001,1553204704,"201051344000582","174011545737251",30.43,19.80,0,333.03,382.63,112.1,106.2,0.517,1211627.3,1211627.3,20561,0,0,0,L,1122011218,1,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204711,308128.00
03/21/2019 17:45,2,3.619,ACTIVE,216.67,352.57,60.001,1553204704,"201051344000868","174011545737251",30.95,16.30,0,332.43,384.13,113.5,107.6,0.521,1219423.6,1219423.6,44510,0,0,0,L,1122011218,1,123.36,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204712,308129.00
03/21/2019 17:45,2,3.646,ACTIVE,217.58,354.67,60.001,1553204704,"201051344000576","174011545737251",30.77,17.00,0,338.74,388.34,113.7,107.8,0.526,1237647.7,1237647.7,16545,0,0,0,L,1122011218,1,124.04,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204713,308130.00
03/21/2019 17:45,2,3.617,ACTIVE,217.58,352.87,59.990,1553204704,"201051344001158","174011545737251",30.61,17.30,0,338.44,386.23,112.1,106.3,0.526,1214786.2,1214786.2,12767,0,0,0,L,1122011218,1,123.81,123.59,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204714,308131.00
03/21/2019 17:45,2,3.662,ACTIVE,215.77,350.47,60.001,1553204704,"201051344000917","174011545737251",31.13,20.70,0,332.13,383.83,115.3,109.4,0.552,1229598.8,1229598.8,20435,0,0,0,L,1122011218,1,123.59,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204715,308132.00
03/21/2019 17:45,2,3.551,ACTIVE,215.09,356.18,59.996,1553204704,"201051344000417","174011545737251",20.12,19.80,0,321.01,387.44,72.3,67.9,0.605,991429.2,991429.2,20658,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204716,308133.00
03/21/2019 17:45,2,3.623,ACTIVE,214.87,348.36,60.028,1553204704,"201051344000685","174011545737251",30.73,19.30,0,333.03,383.53,112.8,106.9,0.548,1234126.3,1234126.3,20644,0,0,0,L,1122011218,1,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204717,308134.00
03/21/2019 17:45,2,3.693,ACTIVE,215.77,350.77,59.985,1553204704,"201051344000651","174011545737251",30.42,19.80,0,333.33,382.63,113.8,107.9,0.521,1226729.2,1226729.2,20625,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204718,308135.00
03/21/2019 17:45,2,3.668,ACTIVE,216.00,351.37,59.996,1553204704,"201051344000594","174011545737251",30.75,24.80,0,332.73,383.23,114.4,108.5,0.517,1240394.4,1240394.4,44459,0,0,0,L,1122011218,1,123.36,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204719,308136.00
03/21/2019 17:45,2,3.637,ACTIVE,217.35,353.47,59.990,1553204704,"201051344000469","174011545737251",30.69,15.80,0,337.84,387.74,113.0,107.1,0.530,1218963.7,1218963.7,12751,0,0,0,L,1122011218,1,123.36,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204719,308137.00
03/21/2019 17:45,2,3.777,ACTIVE,215.77,351.07,59.969,1553204704,"201051344000585","174011545737251",31.05,19.30,0,333.03,384.43,118.8,112.7,0.548,1239572.3,1239572.3,20682,0,0,0,L,1122011218,1,123.36,123.14,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204720,308138.00
03/21/2019 17:45,2,3.730,ACTIVE,217.80,354.97,60.001,1553204704,"201051344000853","174011545737251",30.81,18.70,0,339.04,388.04,116.5,110.5,0.530,1242283.0,1242283.0,12348,0,0,0,L,1122011218,1,124.27,124.04,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204722,308139.00
03/21/2019 17:45,2,3.678,ACTIVE,214.87,349.26,60.001,1553204704,"201051344001145","174011545737251",30.95,18.30,0,332.73,383.53,115.2,109.3,0.535,1242436.0,1242436.0,20598,0,0,0,L,1122011218,1,123.36,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204722,308140.00
03/21/2019 17:45,2,3.533,ACTIVE,215.32,348.66,59.996,1553204704,"201051344000438","174011545737251",30.95,21.30,0,332.73,382.33,110.7,104.9,0.517,1235087.4,1235087.4,20637,0,0,0,L,1122011218,1,123.81,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204723,308141.00
03/21/2019 17:45,2,3.578,ACTIVE,215.32,348.06,60.001,1553204704,"201051344001135","174011545737251",30.87,20.70,0,333.63,382.93,111.9,106.1,0.521,1222128.5,1222128.5,20589,0,0,0,L,1122011218,1,123.59,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204724,308142.00
03/21/2019 17:45,2,3.717,ACTIVE,217.35,354.07,60.006,1553204704,"201051344000983","174011545737251",30.95,18.00,0,336.94,387.14,116.5,110.5,0.544,1240501.7,1240501.7,12354,0,0,0,L,1122011218,1,124.04,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204725,308143.00
03/21/2019 17:45,2,3.586,ACTIVE,215.54,348.66,60.006,1553204704,"201051344001203","174011545737251",31.03,21.50,0,333.33,382.63,112.7,106.8,0.526,1229757.1,1229757.1,20640,0,0,0,L,1122011218,1,124.04,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204726,308144.00
03/21/2019 17:45,2,3.494,ACTIVE,214.87,348.96,60.001,1553204704,"201051344001230","174011545737251",31.25,19.30,0,333.03,380.52,110.7,104.9,0.513,1226904.6,1226904.6,20451,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204727,308145.00
