ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 17:45,2,3.596,ACTIVE,214.87,349.26,59.990,1553204704,"201051344000646","174011545737251",30.73,20.70,0,332.73,383.53,111.9,106.1,0.530,1219931.4,1219931.4,20609,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204728,308146.00
03/21/2019 17:45,2,3.615,ACTIVE,216.90,352.57,60.022,1553204704,"201051344000867","174011545737251",30.83,18.70,0,336.64,383.53,112.9,107.0,0.513,1217994.1,1217994.1,44531,0,0,0,L,1122011218,1,123.81,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204729,308147.00
03/21/2019 17:45,2,3.617,ACTIVE,217.13,354.07,60.017,1553204704,"201051344000633","174011545737251",30.89,22.80,0,336.34,385.63,113.2,107.3,0.508,1216761.6,1216761.6,44583,0,0,0,L,1122011218,1,124.04,123.81,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204730,308148.00
03/21/2019 17:45,2,3.477,ACTIVE,214.87,348.36,59.990,1553204704,"201051344000955","174011545737251",30.87,22.30,0,333.33,380.82,108.7,103.0,0.508,1239518.5,1239518.5,20630,0,0,0,L,1122011218,1,123.14,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204731,308149.00
03/21/2019 17:45,2,3.602,ACTIVE,217.13,353.17,60.001,1553204704,"201051344000648","174011545737251",30.95,17.00,0,338.14,384.73,113.0,107.1,0.535,1230608.7,1230608.7,44088,0,0,0,L,1122011218,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204732,308150.00
03/21/2019 17:45,2,3.664,ACTIVE,217.58,353.47,59.996,1553204704,"201051344000645","174011545737251",30.87,17.50,0,338.44,387.14,114.6,108.7,0.521,1235247.4,1235247.4,44049,0,0,0,L,1122011218,1,124.04,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204733,308151.00
03/21/2019 17:45,2,3.658,ACTIVE,217.35,354.37,59.990,1553204704,"201051344000569","174011545737251",31.13,17.50,0,338.14,387.74,115.3,109.4,0.535,1251225.8,1251225.8,12270,0,0,0,L,1122011218,1,123.36,124.04,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204734,308152.00
03/21/2019 17:45,2,3.721,ACTIVE,217.58,359.48,60.006,1553204704,"179051228000119","174011545737251",31.11,21.50,0,338.44,389.84,117.2,111.2,0.552,38740.3,38740.3,12347,0,0,0,L,46974696,1,124.04,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553204735,308153.00
03/21/2019 18:00,2,3.012,ACTIVE,216.90,350.77,60.001,1553205604,"201051344000579","174011545737251",31.21,18.70,0,338.14,379.32,95.3,90.1,0.442,1251043.1,1251043.1,12721,0,0,0,L,1122011218,1,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205605,308154.00
03/21/2019 18:00,2,3.125,ACTIVE,215.32,347.46,59.990,1553205604,"201051344001025","174011545737251",30.73,23.30,0,333.93,376.01,97.3,92.0,0.433,1233531.6,1233531.6,20641,0,0,0,L,1122011218,1,123.36,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205606,308155.00
03/21/2019 18:00,2,2.879,ACTIVE,215.32,349.26,60.006,1553205604,"201051344001093","174011545737251",31.39,18.30,0,333.63,377.22,91.5,86.4,0.415,1217696.6,1217696.6,20662,0,0,0,L,1122011218,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205607,308156.00
03/21/2019 18:00,2,3.104,ACTIVE,216.67,350.77,59.996,1553205604,"201051344000458","174011545737251",30.99,18.30,0,337.54,380.22,97.4,92.1,0.460,1234377.4,1234377.4,12461,0,0,0,L,1122011218,1,123.59,123.59,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205608,308157.00
03/21/2019 18:00,2,2.986,ACTIVE,214.87,348.06,60.012,1553205604,"201051344000890","174011545737251",31.09,20.30,0,333.33,373.91,94.1,88.9,0.429,1232218.7,1232218.7,20590,0,0,0,L,1122011218,1,123.59,122.01,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205609,308158.00
03/21/2019 18:00,2,3.072,ACTIVE,216.67,357.38,60.006,1553205604,"201051344000988","174011545737251",20.12,13.70,0,335.44,394.05,62.6,58.5,0.526,956375.6,956375.6,12811,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205610,308159.00
03/21/2019 18:00,2,3.045,ACTIVE,215.77,348.96,59.996,1553205604,"201051344000582","174011545737251",30.53,20.00,0,334.54,377.82,94.2,88.9,0.433,1211651.7,1211651.7,20562,0,0,0,L,1122011218,1,123.81,123.14,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205611,308160.00
03/21/2019 18:00,2,3.016,ACTIVE,216.22,350.77,59.980,1553205604,"201051344000868","174011545737251",30.99,16.00,0,334.54,379.02,94.7,89.4,0.429,1219448.1,1219448.1,44511,0,0,0,L,1122011218,1,123.14,123.59,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205612,308161.00
03/21/2019 18:00,2,3.010,ACTIVE,216.90,351.67,60.006,1553205604,"201051344000576","174011545737251",31.07,16.30,0,337.84,382.03,94.7,89.4,0.442,1237672.2,1237672.2,16546,0,0,0,L,1122011218,1,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205613,308162.00
03/21/2019 18:00,2,3.033,ACTIVE,216.67,350.47,59.990,1553205604,"201051344001158","174011545737251",30.42,16.00,0,337.84,379.32,93.5,88.3,0.433,1214810.4,1214810.4,12768,0,0,0,L,1122011218,1,123.36,123.36,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205614,308163.00
03/21/2019 18:00,2,3.135,ACTIVE,215.32,348.66,60.006,1553205604,"201051344000917","174011545737251",30.63,19.80,0,333.33,377.82,97.3,92.0,0.460,1229623.9,1229623.9,20436,0,0,0,L,1122011218,1,123.36,122.91,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205615,308164.00
03/21/2019 18:00,2,3.023,ACTIVE,215.09,352.87,60.001,1553205604,"201051344000417","174011545737251",19.90,18.70,0,330.33,384.73,60.9,56.8,0.513,991444.8,991444.8,20659,0,0,0,L,1122011218,1,123.14,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205616,308165.00
03/21/2019 18:00,2,3.031,ACTIVE,214.87,347.76,59.990,1553205604,"201051344000685","174011545737251",30.87,18.70,0,334.24,376.62,94.8,89.6,0.464,1234150.8,1234150.8,20645,0,0,0,L,1122011218,1,124.04,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205617,308166.00
03/21/2019 18:00,2,3.045,ACTIVE,215.54,348.66,60.001,1553205604,"201051344000651","174011545737251",30.93,19.50,0,333.63,377.52,95.4,90.2,0.442,1226753.9,1226753.9,20626,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205618,308167.00
03/21/2019 18:00,2,3.064,ACTIVE,215.77,350.17,60.006,1553205604,"201051344000594","174011545737251",30.69,24.00,0,333.33,377.82,95.3,90.0,0.424,1240419.1,1240419.1,44460,0,0,0,L,1122011218,1,123.14,122.91,0000,18,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205619,308168.00
03/21/2019 18:00,2,2.996,ACTIVE,216.90,351.07,59.996,1553205604,"201051344000469","174011545737251",31.11,14.30,0,337.24,379.92,94.5,89.2,0.446,1218988.1,1218988.1,12752,0,0,0,L,1122011218,1,123.14,124.04,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205619,308169.00
03/21/2019 18:00,2,3.191,ACTIVE,215.77,348.66,60.006,1553205604,"201051344000585","174011545737251",31.05,19.00,0,333.63,378.72,100.4,95.0,0.455,1239598.1,1239598.1,20683,0,0,0,L,1122011218,1,123.36,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205620,308170.00
03/21/2019 18:00,2,3.082,ACTIVE,217.35,351.67,60.006,1553205604,"201051344000853","174011545737251",31.27,17.50,0,339.04,382.93,97.6,92.3,0.438,1242308.3,1242308.3,12349,0,0,0,L,1122011218,1,124.04,123.81,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205621,308171.00
03/21/2019 18:00,2,3.088,ACTIVE,214.87,347.16,59.990,1553205604,"201051344001145","174011545737251",31.07,17.80,0,334.24,377.82,97.2,91.9,0.451,1242461.0,1242461.0,20599,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205622,308172.00
03/21/2019 18:00,2,2.949,ACTIVE,215.54,348.36,60.001,1553205604,"201051344000438","174011545737251",30.99,21.00,0,334.24,376.01,92.6,87.5,0.429,1235111.4,1235111.4,20638,0,0,0,L,1122011218,1,123.81,122.91,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205623,308173.00
03/21/2019 18:00,2,3.023,ACTIVE,215.32,346.56,60.043,1553205604,"201051344001135","174011545737251",30.65,20.00,0,333.33,375.11,93.8,88.6,0.429,1222152.7,1222152.7,20590,0,0,0,L,1122011218,1,123.59,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205624,308174.00
03/21/2019 18:00,2,3.092,ACTIVE,216.67,350.47,59.969,1553205604,"201051344000983","174011545737251",31.23,17.00,0,336.94,380.52,97.8,92.5,0.464,1240527.0,1240527.0,12355,0,0,0,L,1122011218,1,123.59,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205625,308175.00
03/21/2019 18:00,2,3.029,ACTIVE,215.54,347.46,59.996,1553205604,"201051344001203","174011545737251",30.73,20.30,0,334.24,377.22,94.2,89.0,0.438,1229781.5,1229781.5,20641,0,0,0,L,1122011218,1,124.04,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205626,308176.00
03/21/2019 18:00,2,2.941,ACTIVE,214.87,345.96,60.043,1553205604,"201051344001230","174011545737251",31.01,18.70,0,332.73,373.31,92.5,87.4,0.424,1226928.6,1226928.6,20452,0,0,0,L,1122011218,1,123.59,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205627,308177.00
03/21/2019 18:00,2,3.002,ACTIVE,214.87,347.46,59.996,1553205604,"201051344000646","174011545737251",30.77,19.50,0,332.13,373.91,93.6,88.4,0.438,1219955.7,1219955.7,20610,0,0,0,L,1122011218,1,123.59,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205628,308178.00
03/21/2019 18:00,2,2.979,ACTIVE,216.45,349.86,60.012,1553205604,"201051344000867","174011545737251",31.21,17.50,0,335.44,378.72,94.1,88.9,0.429,1218018.5,1218018.5,44532,0,0,0,L,1122011218,1,123.59,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205629,308179.00
03/21/2019 18:00,2,3.027,ACTIVE,216.45,352.27,59.985,1553205604,"201051344000633","174011545737251",30.81,23.00,0,337.54,378.72,94.5,89.3,0.433,1216786.1,1216786.1,44584,0,0,0,L,1122011218,1,123.59,123.59,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205630,308180.00
03/21/2019 18:00,2,2.891,ACTIVE,214.64,346.26,59.980,1553205604,"201051344000955","174011545737251",30.87,21.50,0,333.33,372.71,90.5,85.4,0.420,1239541.9,1239541.9,20631,0,0,0,L,1122011218,1,122.91,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205631,308181.00
03/21/2019 18:00,2,3.031,ACTIVE,216.67,351.07,60.006,1553205604,"201051344000648","174011545737251",30.71,16.00,0,337.84,379.92,94.3,89.1,0.438,1230633.2,1230633.2,44089,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205632,308182.00
03/21/2019 18:00,2,3.104,ACTIVE,216.90,352.27,60.012,1553205604,"201051344000645","174011545737251",30.47,17.00,0,338.14,379.92,95.8,90.5,0.433,1235272.2,1235272.2,44050,0,0,0,L,1122011218,1,123.81,123.81,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205633,308183.00
03/21/2019 18:00,2,3.094,ACTIVE,216.67,351.67,60.022,1553205604,"201051344000569","174011545737251",30.69,17.00,0,336.64,379.62,96.2,90.9,0.446,1251250.8,1251250.8,12271,0,0,0,L,1122011218,1,123.14,123.81,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205634,308184.00
03/21/2019 18:00,2,3.123,ACTIVE,216.90,356.18,60.017,1553205604,"179051228000119","174011545737251",30.99,21.00,0,338.74,383.53,98.1,92.8,0.446,38765.6,38765.6,12348,0,0,0,L,46974696,1,123.59,124.27,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553205635,308185.00
03/21/2019 18:15,2,2.418,ACTIVE,216.00,360.69,60.028,1553206505,"201051344000579","174011545737251",30.89,17.00,0,320.71,392.25,75.6,71.1,0.623,1251063.2,1251063.2,12722,0,0,0,L,1122011218,1,123.14,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206506,308186.00
03/21/2019 18:15,2,2.490,ACTIVE,214.64,346.56,60.022,1553206505,"201051344001025","174011545737251",30.87,21.80,0,334.24,370.60,77.9,73.3,0.349,1233552.3,1233552.3,20642,0,0,0,L,1122011218,1,122.91,122.68,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206507,308187.00
03/21/2019 18:15,2,2.303,ACTIVE,214.64,356.48,60.022,1553206505,"201051344001093","174011545737251",30.87,17.00,0,322.21,386.53,72.1,67.7,0.583,1217715.9,1217715.9,20663,0,0,0,L,1122011218,1,123.14,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206508,308188.00
03/21/2019 18:15,2,2.492,ACTIVE,216.00,349.56,60.054,1553206505,"201051344000458","174011545737251",30.75,17.80,0,336.34,373.01,77.6,73.0,0.362,1234398.0,1234398.0,12462,0,0,0,L,1122011218,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206509,308189.00
03/21/2019 18:15,2,2.404,ACTIVE,214.19,356.18,60.022,1553206505,"201051344000890","174011545737251",30.81,19.00,0,319.81,387.14,75.1,70.5,0.614,1232238.7,1232238.7,20591,0,0,0,L,1122011218,1,123.14,121.78,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206510,308190.00
03/21/2019 18:15,2,2.424,ACTIVE,216.00,355.58,60.012,1553206505,"201051344000988","174011545737251",20.18,13.00,0,336.34,383.83,49.6,45.9,0.415,956388.6,956388.6,12812,0,0,0,L,1122011218,1,122.91,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206511,308191.00
03/21/2019 18:15,2,2.416,ACTIVE,215.09,358.28,60.033,1553206505,"201051344000582","174011545737251",30.67,18.30,0,318.00,389.24,75.1,70.5,0.614,1211671.6,1211671.6,20563,0,0,0,L,1122011218,1,123.36,122.68,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206512,308192.00
03/21/2019 18:15,2,2.381,ACTIVE,215.54,359.78,60.033,1553206505,"201051344000868","174011545737251",30.93,14.70,0,318.00,389.24,74.6,70.0,0.610,1219468.1,1219468.1,44512,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206513,308193.00
03/21/2019 18:15,2,2.389,ACTIVE,216.45,362.79,60.033,1553206505,"201051344000576","174011545737251",30.99,15.00,0,321.01,395.25,75.0,70.5,0.619,1237692.2,1237692.2,16547,0,0,0,L,1122011218,1,123.36,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206514,308194.00
03/21/2019 18:15,2,2.377,ACTIVE,216.22,360.69,60.049,1553206505,"201051344001158","174011545737251",30.65,15.00,0,319.81,390.44,73.8,69.4,0.614,1214830.2,1214830.2,12769,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206515,308195.00
03/21/2019 18:15,2,2.482,ACTIVE,214.64,356.48,60.022,1553206505,"201051344000917","174011545737251",30.85,19.50,0,319.81,385.33,77.6,73.0,0.650,1229644.5,1229644.5,20437,0,0,0,L,1122011218,1,122.91,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206516,308196.00
03/21/2019 18:15,2,2.395,ACTIVE,214.41,350.17,60.028,1553206505,"201051344000417","174011545737251",20.00,17.80,0,331.83,378.12,48.5,44.9,0.402,991457.5,991457.5,20660,0,0,0,L,1122011218,1,122.91,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206517,308197.00
03/21/2019 18:15,2,2.400,ACTIVE,214.41,356.48,60.033,1553206505,"201051344000685","174011545737251",30.93,17.50,0,317.10,388.04,75.2,70.7,0.650,1234170.8,1234170.8,20646,0,0,0,L,1122011218,1,123.59,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206517,308198.00
03/21/2019 18:15,2,2.457,ACTIVE,214.87,357.98,60.017,1553206505,"201051344000651","174011545737251",30.53,18.00,0,317.70,388.34,76.0,71.4,0.628,1226774.1,1226774.1,20627,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206518,308199.00
03/21/2019 18:15,2,2.414,ACTIVE,215.09,358.88,60.028,1553206505,"201051344000594","174011545737251",30.83,22.00,0,317.10,389.54,75.4,70.9,0.610,1240439.2,1240439.2,44461,0,0,0,L,1122011218,1,122.91,122.68,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206519,308200.00
03/21/2019 18:15,2,2.369,ACTIVE,216.22,361.29,60.017,1553206505,"201051344000469","174011545737251",30.99,13.30,0,318.30,392.85,74.4,69.9,0.614,1219008.0,1219008.0,12753,0,0,0,L,1122011218,1,122.91,123.59,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206520,308201.00
03/21/2019 18:15,2,2.588,ACTIVE,214.87,347.76,60.043,1553206505,"201051344000585","174011545737251",30.91,18.30,0,333.93,372.71,81.0,76.3,0.371,1239619.5,1239619.5,20684,0,0,0,L,1122011218,1,122.91,122.91,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206521,308202.00
03/21/2019 18:15,2,2.475,ACTIVE,216.67,348.96,60.070,1553206505,"201051344000853","174011545737251",30.91,17.50,0,321.31,384.13,77.5,72.9,0.645,1242328.9,1242328.9,12350,0,0,0,L,1122011218,1,123.81,123.36,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206522,308203.00
03/21/2019 18:15,2,2.482,ACTIVE,214.41,345.96,60.038,1553206505,"201051344001145","174011545737251",30.93,17.30,0,333.63,371.21,77.8,73.1,0.358,1242481.7,1242481.7,20600,0,0,0,L,1122011218,1,123.14,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206523,308204.00
03/21/2019 18:15,2,2.326,ACTIVE,214.64,356.48,60.049,1553206505,"201051344000438","174011545737251",31.09,19.50,0,319.51,387.14,73.2,68.8,0.605,1235130.9,1235130.9,20639,0,0,0,L,1122011218,1,123.36,122.46,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206524,308205.00
03/21/2019 18:15,2,2.406,ACTIVE,214.19,355.88,60.038,1553206505,"201051344001135","174011545737251",30.65,18.70,0,320.41,387.44,74.7,70.2,0.605,1222172.6,1222172.6,20591,0,0,0,L,1122011218,1,122.91,122.23,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206525,308206.00
03/21/2019 18:15,2,2.479,ACTIVE,216.00,349.86,60.012,1553206505,"201051344000983","174011545737251",31.07,15.80,0,335.14,374.21,78.0,73.4,0.362,1240547.8,1240547.8,12356,0,0,0,L,1122011218,1,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206526,308207.00
03/21/2019 18:15,2,2.408,ACTIVE,214.64,356.78,60.043,1553206505,"201051344001203","174011545737251",30.59,18.70,0,319.21,388.64,74.7,70.2,0.623,1229801.4,1229801.4,20642,0,0,0,L,1122011218,1,123.59,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206527,308208.00
03/21/2019 18:15,2,2.332,ACTIVE,213.96,356.18,60.033,1553206505,"201051344001230","174011545737251",30.93,17.00,0,318.30,385.63,73.0,68.6,0.605,1226948.0,1226948.0,20453,0,0,0,L,1122011218,1,122.91,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206528,308209.00
03/21/2019 18:15,2,2.412,ACTIVE,213.96,357.38,60.038,1553206505,"201051344000646","174011545737251",30.53,18.30,0,319.21,387.74,74.6,70.1,0.628,1219975.5,1219975.5,20611,0,0,0,L,1122011218,1,122.91,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206529,308210.00
03/21/2019 18:15,2,2.410,ACTIVE,215.77,359.18,60.022,1553206505,"201051344000867","174011545737251",30.55,16.30,0,318.61,389.24,74.7,70.1,0.601,1218038.4,1218038.4,44533,0,0,0,L,1122011218,1,123.36,122.91,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206530,308211.00
03/21/2019 18:15,2,2.408,ACTIVE,216.00,360.38,60.038,1553206505,"201051344000633","174011545737251",30.67,21.30,0,319.81,391.94,74.9,70.3,0.610,1216806.1,1216806.1,44585,0,0,0,L,1122011218,1,123.59,123.36,0000,20,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206530,308212.00
03/21/2019 18:15,2,2.270,ACTIVE,213.96,356.48,59.990,1553206505,"201051344000955","174011545737251",30.99,20.00,0,320.11,385.33,71.3,66.9,0.597,1239560.9,1239560.9,20632,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206531,308213.00
03/21/2019 18:15,2,2.408,ACTIVE,215.77,360.38,60.006,1553206505,"201051344000648","174011545737251",30.63,15.00,0,317.70,390.74,74.7,70.2,0.610,1230653.1,1230653.1,44090,0,0,0,L,1122011218,1,122.91,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206532,308214.00
03/21/2019 18:15,2,2.459,ACTIVE,216.22,361.59,60.038,1553206505,"201051344000645","174011545737251",30.36,15.80,0,318.30,394.35,75.6,71.1,0.614,1235292.3,1235292.3,44051,0,0,0,L,1122011218,1,123.59,123.36,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206533,308215.00
03/21/2019 18:15,2,2.445,ACTIVE,215.77,361.89,60.038,1553206505,"201051344000569","174011545737251",30.81,16.00,0,319.81,390.74,76.3,71.7,0.628,1251271.1,1251271.1,12272,0,0,0,L,1122011218,1,122.68,123.36,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206534,308216.00
03/21/2019 18:15,2,2.477,ACTIVE,216.22,355.28,60.028,1553206505,"179051228000119","174011545737251",31.15,20.00,0,338.14,379.32,78.1,73.5,0.367,38786.4,38786.4,12349,0,0,0,L,46974696,1,123.36,123.81,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553206535,308217.00
03/21/2019 18:30,2,1.797,ACTIVE,215.09,354.97,59.969,1553207404,"201051344000579","174011545737251",31.29,15.30,0,336.64,394.05,57.0,53.1,0.460,1251078.7,1251078.7,12723,0,0,0,L,1122011218,1,122.68,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207406,308218.00
03/21/2019 18:30,2,1.889,ACTIVE,214.19,352.27,60.012,1553207404,"201051344001025","174011545737251",30.97,18.30,0,319.51,387.44,59.2,55.3,0.473,1233568.3,1233568.3,20643,0,0,0,L,1122011218,1,122.46,122.46,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207407,308219.00
03/21/2019 18:30,2,1.713,ACTIVE,214.19,351.97,60.017,1553207404,"201051344001093","174011545737251",30.95,15.50,0,333.33,385.63,53.7,49.9,0.424,1217730.5,1217730.5,20664,0,0,0,L,1122011218,1,122.91,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207408,308220.00
03/21/2019 18:30,2,1.895,ACTIVE,215.09,354.37,60.001,1553207404,"201051344000458","174011545737251",30.61,15.30,0,317.70,394.35,58.8,54.8,0.482,1234414.0,1234414.0,12463,0,0,0,L,1122011218,1,122.68,122.91,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207409,308221.00
03/21/2019 18:30,2,1.838,ACTIVE,213.96,351.37,59.985,1553207404,"201051344000890","174011545737251",30.57,17.30,0,330.93,386.23,57.0,53.1,0.460,1232254.1,1232254.1,20592,0,0,0,L,1122011218,1,122.91,121.55,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207410,308222.00
03/21/2019 18:30,2,1.830,ACTIVE,215.09,351.37,59.980,1553207404,"201051344000988","174011545737251",19.96,12.70,0,336.04,378.42,37.0,33.8,0.301,956398.6,956398.6,12813,0,0,0,L,1122011218,1,122.46,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207411,308223.00
03/21/2019 18:30,2,1.836,ACTIVE,214.87,353.47,59.996,1553207404,"201051344000582","174011545737251",30.55,16.70,0,332.43,388.04,56.8,52.9,0.464,1211687.0,1211687.0,20564,0,0,0,L,1122011218,1,123.14,122.68,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207411,308224.00
03/21/2019 18:30,2,1.795,ACTIVE,214.64,354.07,60.012,1553207404,"201051344000868","174011545737251",30.77,12.70,0,335.44,389.24,56.0,52.1,0.451,1219483.4,1219483.4,44513,0,0,0,L,1122011218,1,122.23,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207412,308225.00
03/21/2019 18:30,2,1.795,ACTIVE,215.54,356.18,60.006,1553207404,"201051344000576","174011545737251",30.93,13.30,0,336.94,396.45,56.3,52.4,0.460,1237707.6,1237707.6,16548,0,0,0,L,1122011218,1,122.91,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207413,308226.00
03/21/2019 18:30,2,1.777,ACTIVE,215.09,354.67,60.012,1553207404,"201051344001158","174011545737251",30.75,13.30,0,336.34,393.45,55.4,51.5,0.460,1214845.2,1214845.2,12770,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207414,308227.00
03/21/2019 18:30,2,1.891,ACTIVE,214.41,353.17,60.006,1553207404,"201051344000917","174011545737251",30.67,17.00,0,332.13,389.24,58.8,54.8,0.486,1229660.4,1229660.4,20438,0,0,0,L,1122011218,1,122.68,122.68,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207415,308228.00
03/21/2019 18:30,2,1.814,ACTIVE,214.19,346.86,60.022,1553207404,"201051344000417","174011545737251",20.00,17.00,0,332.13,370.30,36.8,33.6,0.301,991467.3,991467.3,20661,0,0,0,L,1122011218,1,122.68,122.23,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207416,308229.00
03/21/2019 18:30,2,1.832,ACTIVE,214.19,352.87,60.017,1553207404,"201051344000685","174011545737251",30.65,16.00,0,332.43,388.34,56.9,53.0,0.491,1234186.2,1234186.2,20647,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207417,308230.00
03/21/2019 18:30,2,1.859,ACTIVE,214.64,353.47,60.022,1553207404,"201051344000651","174011545737251",30.53,16.00,0,334.84,388.64,57.5,53.6,0.464,1226789.7,1226789.7,20628,0,0,0,L,1122011218,1,123.36,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207418,308231.00
03/21/2019 18:30,2,1.805,ACTIVE,214.19,353.77,60.022,1553207404,"201051344000594","174011545737251",30.99,19.30,0,334.84,389.54,56.7,52.8,0.451,1240454.7,1240454.7,44462,0,0,0,L,1122011218,1,122.23,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207419,308232.00
03/21/2019 18:30,2,1.781,ACTIVE,215.09,354.37,60.017,1553207404,"201051344000469","174011545737251",30.79,12.30,0,336.34,392.55,55.5,51.7,0.460,1219023.2,1219023.2,12754,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207420,308233.00
03/21/2019 18:30,2,1.996,ACTIVE,214.41,353.17,60.022,1553207404,"201051344000585","174011545737251",30.77,16.00,0,319.51,388.64,62.3,58.2,0.504,1239636.3,1239636.3,20685,0,0,0,L,1122011218,1,122.46,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207421,308234.00
03/21/2019 18:30,2,1.861,ACTIVE,215.54,356.18,60.012,1553207404,"201051344000853","174011545737251",30.97,15.00,0,330.03,395.85,58.4,54.4,0.468,1242344.8,1242344.8,12351,0,0,0,L,1122011218,1,123.14,123.14,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207422,308235.00
03/21/2019 18:30,2,1.879,ACTIVE,214.19,353.17,60.028,1553207404,"201051344001145","174011545737251",31.01,14.70,0,318.00,388.34,59.1,55.1,0.477,1242497.7,1242497.7,20601,0,0,0,L,1122011218,1,122.68,122.23,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207423,308236.00
03/21/2019 18:30,2,1.752,ACTIVE,214.41,352.27,60.054,1553207404,"201051344000438","174011545737251",31.13,17.80,0,333.33,386.53,55.3,51.4,0.455,1235145.9,1235145.9,20640,0,0,0,L,1122011218,1,123.14,122.46,0000,16,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207424,308237.00
03/21/2019 18:30,2,1.816,ACTIVE,213.96,351.37,60.006,1553207404,"201051344001135","174011545737251",30.77,17.00,0,332.73,387.44,56.7,52.8,0.460,1222188.0,1222188.0,20592,0,0,0,L,1122011218,1,122.68,122.23,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207425,308238.00
03/21/2019 18:30,2,1.887,ACTIVE,214.87,355.58,60.006,1553207404,"201051344000983","174011545737251",30.93,14.00,0,318.30,391.04,59.0,55.1,0.495,1240563.8,1240563.8,12357,0,0,0,L,1122011218,1,122.68,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207426,308239.00
03/21/2019 18:30,2,1.799,ACTIVE,214.41,351.67,60.028,1553207404,"201051344001203","174011545737251",30.73,16.70,0,334.24,388.34,56.0,52.1,0.460,1229816.6,1229816.6,20643,0,0,0,L,1122011218,1,123.36,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207427,308240.00
03/21/2019 18:30,2,1.744,ACTIVE,213.74,349.56,60.028,1553207404,"201051344001230","174011545737251",30.85,15.50,0,331.53,385.33,54.5,50.7,0.442,1226962.9,1226962.9,20454,0,0,0,L,1122011218,1,122.91,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207428,308241.00
03/21/2019 18:30,2,1.842,ACTIVE,213.51,351.97,60.022,1553207404,"201051344000646","174011545737251",30.36,16.70,0,332.13,388.04,56.6,52.8,0.468,1219990.9,1219990.9,20612,0,0,0,L,1122011218,1,122.68,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207429,308242.00
03/21/2019 18:30,2,1.811,ACTIVE,214.87,353.47,59.985,1553207404,"201051344000867","174011545737251",30.55,14.70,0,336.04,389.84,56.1,52.2,0.446,1218053.7,1218053.7,44534,0,0,0,L,1122011218,1,122.91,122.68,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207429,308243.00
03/21/2019 18:30,2,1.791,ACTIVE,215.32,355.58,60.022,1553207404,"201051344000633","174011545737251",30.91,18.70,0,336.64,391.34,56.1,52.2,0.446,1216821.4,1216821.4,44586,0,0,0,L,1122011218,1,122.91,123.14,0000,17,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207430,308244.00
03/21/2019 18:30,2,1.729,ACTIVE,213.96,350.17,60.028,1553207404,"201051344000955","174011545737251",30.49,19.00,0,331.53,384.43,53.4,49.6,0.442,1239575.5,1239575.5,20633,0,0,0,L,1122011218,1,122.46,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207431,308245.00
03/21/2019 18:30,2,1.795,ACTIVE,215.09,354.67,59.996,1553207404,"201051344000648","174011545737251",30.87,13.00,0,337.54,391.04,56.2,52.3,0.455,1230668.4,1230668.4,44091,0,0,0,L,1122011218,1,122.23,123.36,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207432,308246.00
03/21/2019 18:30,2,1.834,ACTIVE,215.54,354.67,60.022,1553207404,"201051344000645","174011545737251",30.53,14.00,0,337.54,393.45,56.6,52.8,0.455,1235307.8,1235307.8,44052,0,0,0,L,1122011218,1,123.14,123.14,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207433,308247.00
03/21/2019 18:30,2,1.859,ACTIVE,215.09,355.58,60.038,1553207404,"201051344000569","174011545737251",30.49,14.00,0,336.94,391.34,57.5,53.5,0.473,1251286.8,1251286.8,12273,0,0,0,L,1122011218,1,122.23,123.14,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207434,308248.00
03/21/2019 18:30,2,1.879,ACTIVE,215.32,359.78,60.022,1553207404,"179051228000119","174011545737251",30.97,17.00,0,321.91,393.75,59.0,55.0,0.460,38802.4,38802.4,12350,0,0,0,L,46974696,1,122.68,123.59,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553207435,308249.00
03/21/2019 18:45,2,1.258,ACTIVE,214.41,348.96,60.006,1553208304,"201051344000579","174011545737251",30.93,14.30,0,335.44,378.42,39.5,36.2,0.309,1251089.8,1251089.8,12724,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208305,308250.00
03/21/2019 18:45,2,1.328,ACTIVE,213.29,345.36,60.033,1553208304,"201051344001025","174011545737251",30.61,16.00,0,331.83,376.92,41.2,37.9,0.318,1233579.9,1233579.9,20644,0,0,0,L,1122011218,1,122.01,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208306,308251.00
03/21/2019 18:45,2,1.156,ACTIVE,213.51,344.76,60.033,1553208304,"201051344001093","174011545737251",31.03,14.30,0,332.43,373.01,36.4,33.2,0.270,1217740.8,1217740.8,20665,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208307,308252.00
03/21/2019 18:45,2,1.297,ACTIVE,214.41,348.96,60.028,1553208304,"201051344000458","174011545737251",30.81,13.70,0,336.34,379.02,40.5,37.2,0.331,1234425.4,1234425.4,12464,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208308,308253.00
03/21/2019 18:45,2,1.285,ACTIVE,213.06,345.06,60.033,1553208304,"201051344000890","174011545737251",30.36,15.80,0,332.13,376.01,39.5,36.2,0.309,1232265.2,1232265.2,20593,0,0,0,L,1122011218,1,122.46,121.33,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208309,308254.00
03/21/2019 18:45,2,1.252,ACTIVE,214.41,346.86,60.049,1553208304,"201051344000988","174011545737251",19.78,12.00,0,335.44,367.90,25.1,22.3,0.212,956405.6,956405.6,12814,0,0,0,L,1122011218,1,122.46,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208310,308255.00
03/21/2019 18:45,2,1.279,ACTIVE,213.96,346.86,60.033,1553208304,"201051344000582","174011545737251",30.49,15.00,0,333.03,376.62,39.5,36.2,0.318,1211698.1,1211698.1,20565,0,0,0,L,1122011218,1,122.68,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208311,308256.00
03/21/2019 18:45,2,1.217,ACTIVE,214.19,347.46,60.001,1553208304,"201051344000868","174011545737251",30.89,12.00,0,333.93,377.82,38.1,34.9,0.292,1219494.2,1219494.2,44514,0,0,0,L,1122011218,1,122.23,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208312,308257.00
03/21/2019 18:45,2,1.219,ACTIVE,214.87,349.26,60.022,1553208304,"201051344000576","174011545737251",30.59,12.30,0,336.04,379.32,37.8,34.5,0.296,1237718.4,1237718.4,16549,0,0,0,L,1122011218,1,122.91,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208313,308258.00
03/21/2019 18:45,2,1.227,ACTIVE,214.64,348.96,60.054,1553208304,"201051344001158","174011545737251",30.24,12.70,0,335.74,378.72,37.6,34.4,0.296,1214855.9,1214855.9,12771,0,0,0,L,1122011218,1,122.46,122.46,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208314,308259.00
03/21/2019 18:45,2,1.320,ACTIVE,213.51,345.96,60.012,1553208304,"201051344000917","174011545737251",30.45,15.50,0,332.43,377.82,40.8,37.4,0.331,1229671.9,1229671.9,20439,0,0,0,L,1122011218,1,122.23,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208315,308260.00
03/21/2019 18:45,2,1.279,ACTIVE,213.51,341.75,59.969,1553208304,"201051344000417","174011545737251",19.86,15.50,0,333.03,363.09,25.7,22.9,0.199,991474.3,991474.3,20662,0,0,0,L,1122011218,1,122.23,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208316,308261.00
03/21/2019 18:45,2,1.270,ACTIVE,213.51,346.86,60.006,1553208304,"201051344000685","174011545737251",30.73,14.70,0,332.73,376.92,39.5,36.2,0.331,1234197.3,1234197.3,20648,0,0,0,L,1122011218,1,123.14,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208317,308262.00
03/21/2019 18:45,2,1.281,ACTIVE,213.51,346.56,59.985,1553208304,"201051344000651","174011545737251",30.67,15.00,0,333.33,377.22,39.8,36.5,0.318,1226800.9,1226800.9,20629,0,0,0,L,1122011218,1,122.91,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208318,308263.00
03/21/2019 18:45,2,1.254,ACTIVE,213.96,348.66,60.012,1553208304,"201051344000594","174011545737251",30.53,17.30,0,333.33,377.22,38.9,35.6,0.301,1240465.7,1240465.7,44463,0,0,0,L,1122011218,1,122.46,122.01,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208318,308264.00
03/21/2019 18:45,2,1.217,ACTIVE,214.87,349.26,60.012,1553208304,"201051344000469","174011545737251",30.53,11.30,0,335.14,378.12,37.6,34.4,0.305,1219033.9,1219033.9,12755,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208319,308265.00
03/21/2019 18:45,2,1.406,ACTIVE,213.51,347.16,60.017,1553208304,"201051344000585","174011545737251",30.97,15.00,0,331.83,379.62,44.1,40.7,0.345,1239648.6,1239648.6,20686,0,0,0,L,1122011218,1,122.01,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208320,308266.00
03/21/2019 18:45,2,1.275,ACTIVE,215.09,349.86,60.059,1553208304,"201051344000853","174011545737251",30.79,13.00,0,336.94,380.82,39.8,36.5,0.314,1242356.1,1242356.1,12352,0,0,0,L,1122011218,1,123.14,122.68,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208321,308267.00
03/21/2019 18:45,2,1.279,ACTIVE,213.51,348.36,60.012,1553208304,"201051344001145","174011545737251",31.41,13.30,0,332.43,377.52,40.8,37.5,0.323,1242509.2,1242509.2,20602,0,0,0,L,1122011218,1,122.46,122.01,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208322,308268.00
03/21/2019 18:45,2,1.232,ACTIVE,213.51,346.26,60.012,1553208304,"201051344000438","174011545737251",30.65,16.00,0,332.43,375.11,38.3,35.0,0.309,1235156.7,1235156.7,20641,0,0,0,L,1122011218,1,122.68,122.01,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208323,308269.00
03/21/2019 18:45,2,1.264,ACTIVE,213.06,344.76,60.001,1553208304,"201051344001135","174011545737251",30.85,15.50,0,332.73,375.41,39.5,36.2,0.305,1222199.0,1222199.0,20593,0,0,0,L,1122011218,1,122.23,121.78,0000,14,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208324,308270.00
03/21/2019 18:45,2,1.283,ACTIVE,214.64,348.96,60.001,1553208304,"201051344000983","174011545737251",31.15,12.30,0,334.84,380.22,40.5,37.2,0.327,1240575.3,1240575.3,12358,0,0,0,L,1122011218,1,122.68,122.46,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208325,308271.00
03/21/2019 18:45,2,1.229,ACTIVE,213.51,345.36,60.012,1553208304,"201051344001203","174011545737251",30.73,15.00,0,333.63,376.92,38.3,35.0,0.309,1229827.5,1229827.5,20644,0,0,0,L,1122011218,1,122.91,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208326,308272.00
03/21/2019 18:45,2,1.203,ACTIVE,213.06,344.45,60.006,1553208304,"201051344001230","174011545737251",30.49,14.00,0,330.93,373.01,37.2,34.0,0.296,1226973.5,1226973.5,20455,0,0,0,L,1122011218,1,122.46,121.55,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208327,308273.00
03/21/2019 18:45,2,1.268,ACTIVE,213.06,345.66,60.001,1553208304,"201051344000646","174011545737251",30.75,15.00,0,332.13,375.41,39.5,36.2,0.318,1220001.9,1220001.9,20613,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208328,308274.00
03/21/2019 18:45,2,1.244,ACTIVE,214.41,347.76,60.012,1553208304,"201051344000867","174011545737251",30.32,13.30,0,335.44,376.92,38.2,35.0,0.287,1218064.5,1218064.5,44535,0,0,0,L,1122011218,1,122.91,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208329,308275.00
03/21/2019 18:45,2,1.236,ACTIVE,214.41,349.86,59.964,1553208304,"201051344000633","174011545737251",30.61,16.00,0,336.04,378.12,38.4,35.1,0.309,1216832.2,1216832.2,44587,0,0,0,L,1122011218,1,122.68,122.46,0000,15,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208330,308276.00
03/21/2019 18:45,2,1.176,ACTIVE,212.83,343.85,60.006,1553208304,"201051344000955","174011545737251",30.69,17.00,0,331.53,372.71,36.6,33.4,0.292,1239585.8,1239585.8,20634,0,0,0,L,1122011218,1,121.78,121.78,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208331,308277.00
03/21/2019 18:45,2,1.240,ACTIVE,214.64,349.26,60.038,1553208304,"201051344000648","174011545737251",30.38,11.70,0,336.04,378.12,38.2,34.9,0.301,1230679.2,1230679.2,44092,0,0,0,L,1122011218,1,122.23,122.91,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208331,308278.00
03/21/2019 18:45,2,1.229,ACTIVE,214.64,349.26,60.006,1553208304,"201051344000645","174011545737251",30.51,12.70,0,336.64,378.72,38.0,34.7,0.296,1235318.7,1235318.7,44053,0,0,0,L,1122011218,1,122.91,122.68,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208332,308279.00
03/21/2019 18:45,2,1.250,ACTIVE,214.41,349.26,59.996,1553208304,"201051344000569","174011545737251",30.85,12.70,0,335.44,378.42,39.1,35.8,0.309,1251297.9,1251297.9,12274,0,0,0,L,1122011218,1,122.01,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208333,308280.00
03/21/2019 18:45,2,1.277,ACTIVE,214.87,353.17,60.006,1553208304,"179051228000119","174011545737251",30.85,15.30,0,333.93,384.43,40.0,36.6,0.305,38813.9,38813.9,12351,0,0,0,L,46974696,1,122.68,123.14,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553208334,308281.00
03/21/2019 19:00,2,0.658,ACTIVE,213.74,341.15,60.043,1553209204,"201051344000579","174011545737251",30.12,13.00,0,332.73,367.30,20.1,17.5,0.133,1251095.5,1251095.5,12725,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209205,308282.00
03/21/2019 19:00,2,0.670,ACTIVE,212.61,338.14,60.038,1553209204,"201051344001025","174011545737251",30.42,14.30,0,330.93,363.69,20.7,18.0,0.141,1233585.7,1233585.7,20645,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209206,308283.00
03/21/2019 19:00,2,0.629,ACTIVE,212.83,339.34,60.038,1553209204,"201051344001093","174011545737251",30.34,12.70,0,331.53,361.89,19.4,16.8,0.124,1217746.0,1217746.0,20666,0,0,0,L,1122011218,1,122.23,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209207,308284.00
03/21/2019 19:00,2,0.701,ACTIVE,213.96,341.75,60.049,1553209204,"201051344000458","174011545737251",30.26,12.70,0,334.54,366.70,21.5,18.9,0.150,1234431.1,1234431.1,12465,0,0,0,L,1122011218,1,122.23,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209208,308285.00
03/21/2019 19:00,2,0.709,ACTIVE,212.61,339.04,60.049,1553209204,"201051344000890","174011545737251",30.26,13.30,0,330.33,362.49,21.8,19.1,0.150,1232270.8,1232270.8,20594,0,0,0,L,1122011218,1,122.46,121.10,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209209,308286.00
03/21/2019 19:00,2,0.662,ACTIVE,213.74,342.35,60.043,1553209204,"201051344000988","174011545737251",19.92,11.30,0,333.63,360.38,13.4,11.0,0.093,956408.9,956408.9,12815,0,0,0,L,1122011218,1,122.01,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209209,308287.00
