ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 19:00,2,0.691,ACTIVE,213.29,339.95,60.059,1553209204,"201051344000582","174011545737251",30.28,13.70,0,331.23,363.69,21.3,18.6,0.146,1211703.6,1211703.6,20566,0,0,0,L,1122011218,1,122.23,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209210,308288.00
03/21/2019 19:00,2,0.689,ACTIVE,213.51,341.75,60.049,1553209204,"201051344000868","174011545737251",30.08,11.00,0,333.33,365.49,21.0,18.4,0.146,1219499.6,1219499.6,44515,0,0,0,L,1122011218,1,121.78,122.46,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209211,308289.00
03/21/2019 19:00,2,0.678,ACTIVE,214.19,343.55,60.043,1553209204,"201051344000576","174011545737251",30.43,11.00,0,334.54,366.40,20.9,18.3,0.146,1237723.7,1237723.7,16550,0,0,0,L,1122011218,1,122.46,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209212,308290.00
03/21/2019 19:00,2,0.691,ACTIVE,213.74,342.05,60.054,1553209204,"201051344001158","174011545737251",30.02,11.70,0,334.24,365.19,21.0,18.4,0.150,1214861.2,1214861.2,12772,0,0,0,L,1122011218,1,121.78,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209213,308291.00
03/21/2019 19:00,2,0.725,ACTIVE,213.06,340.25,60.049,1553209204,"201051344000917","174011545737251",30.45,14.00,0,330.03,364.29,22.4,19.7,0.159,1229677.5,1229677.5,20440,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209214,308292.00
03/21/2019 19:00,2,0.752,ACTIVE,213.06,338.44,60.043,1553209204,"201051344000417","174011545737251",19.74,13.30,0,330.03,354.67,15.0,12.6,0.102,991477.9,991477.9,20663,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209215,308293.00
03/21/2019 19:00,2,0.730,ACTIVE,213.06,341.15,60.081,1553209204,"201051344000685","174011545737251",30.06,12.70,0,330.93,364.59,22.2,19.6,0.177,1234202.8,1234202.8,20649,0,0,0,L,1122011218,1,122.91,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209216,308294.00
03/21/2019 19:00,2,0.748,ACTIVE,213.06,340.85,60.049,1553209204,"201051344000651","174011545737251",30.30,13.00,0,331.53,363.69,23.0,20.3,0.164,1226806.5,1226806.5,20630,0,0,0,L,1122011218,1,122.68,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209217,308295.00
03/21/2019 19:00,2,0.730,ACTIVE,213.29,342.35,60.049,1553209204,"201051344000594","174011545737251",30.55,15.50,0,332.43,367.60,22.6,19.9,0.164,1240471.1,1240471.1,44464,0,0,0,L,1122011218,1,122.01,122.01,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209218,308296.00
03/21/2019 19:00,2,0.717,ACTIVE,213.74,343.25,60.049,1553209204,"201051344000469","174011545737251",30.28,10.70,0,333.33,365.80,22.0,19.3,0.159,1219039.2,1219039.2,12756,0,0,0,L,1122011218,1,121.78,122.68,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209219,308297.00
03/21/2019 19:00,2,0.803,ACTIVE,213.06,341.15,60.049,1553209204,"201051344000585","174011545737251",30.53,13.30,0,331.23,365.80,24.9,22.1,0.177,1239654.8,1239654.8,20687,0,0,0,L,1122011218,1,121.78,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209220,308298.00
03/21/2019 19:00,2,0.723,ACTIVE,214.41,344.15,60.075,1553209204,"201051344000853","174011545737251",30.53,11.30,0,335.74,368.20,22.4,19.7,0.159,1242361.7,1242361.7,12353,0,0,0,L,1122011218,1,122.68,122.46,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209221,308299.00
03/21/2019 19:00,2,0.645,ACTIVE,213.06,346.56,60.054,1553209204,"201051344001145","174011545737251",31.75,11.30,0,333.33,369.10,20.8,18.1,0.141,1242514.6,1242514.6,20603,0,0,0,L,1122011218,1,122.23,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209222,308300.00
03/21/2019 19:00,2,0.666,ACTIVE,213.06,340.25,60.054,1553209204,"201051344000438","174011545737251",31.01,13.70,0,332.13,363.09,20.9,18.3,0.137,1235162.1,1235162.1,20642,0,0,0,L,1122011218,1,122.46,121.78,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209222,308301.00
03/21/2019 19:00,2,0.672,ACTIVE,212.61,337.84,60.049,1553209204,"201051344001135","174011545737251",30.40,14.00,0,330.33,362.49,20.7,18.1,0.137,1222204.6,1222204.6,20594,0,0,0,L,1122011218,1,122.01,121.55,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209223,308302.00
03/21/2019 19:00,2,0.664,ACTIVE,213.51,341.75,60.086,1553209204,"201051344000983","174011545737251",30.71,11.30,0,333.93,367.00,20.6,18.0,0.141,1240581.0,1240581.0,12359,0,0,0,L,1122011218,1,122.01,122.01,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209224,308303.00
03/21/2019 19:00,2,0.619,ACTIVE,212.83,337.84,60.054,1553209204,"201051344001203","174011545737251",30.40,13.30,0,332.13,363.99,19.1,16.5,0.133,1229832.8,1229832.8,20645,0,0,0,L,1122011218,1,122.68,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209225,308304.00
03/21/2019 19:00,2,0.592,ACTIVE,212.61,337.84,60.033,1553209204,"201051344001230","174011545737251",30.18,12.30,0,329.43,360.69,18.1,15.6,0.119,1226978.6,1226978.6,20456,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209226,308305.00
03/21/2019 19:00,2,0.633,ACTIVE,212.38,339.04,60.054,1553209204,"201051344000646","174011545737251",30.22,13.00,0,330.33,363.99,19.4,16.8,0.137,1220007.5,1220007.5,20614,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209227,308306.00
03/21/2019 19:00,2,0.623,ACTIVE,213.74,340.85,60.043,1553209204,"201051344000867","174011545737251",30.18,12.70,0,333.33,365.80,19.1,16.5,0.124,1218069.9,1218069.9,44536,0,0,0,L,1122011218,1,122.23,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209228,308307.00
03/21/2019 19:00,2,0.631,ACTIVE,214.19,343.25,60.017,1553209204,"201051344000633","174011545737251",30.14,14.30,0,333.93,367.00,19.3,16.7,0.137,1216837.6,1216837.6,44588,0,0,0,L,1122011218,1,122.46,122.46,0000,13,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209229,308308.00
03/21/2019 19:00,2,0.641,ACTIVE,212.61,338.74,60.033,1553209204,"201051344000955","174011545737251",29.44,15.00,0,330.33,360.69,19.1,16.6,0.133,1239591.1,1239591.1,20635,0,0,0,L,1122011218,1,121.78,121.78,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209230,308309.00
03/21/2019 19:00,2,0.641,ACTIVE,213.51,341.75,60.054,1553209204,"201051344000648","174011545737251",29.88,10.70,0,333.63,366.10,19.4,16.8,0.128,1230684.6,1230684.6,44093,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209231,308310.00
03/21/2019 19:00,2,0.617,ACTIVE,213.96,342.05,60.043,1553209204,"201051344000645","174011545737251",29.88,11.70,0,334.54,366.10,18.7,16.1,0.124,1235324.0,1235324.0,44054,0,0,0,L,1122011218,1,122.46,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209232,308311.00
03/21/2019 19:00,2,0.627,ACTIVE,213.74,341.75,60.049,1553209204,"201051344000569","174011545737251",30.45,11.30,0,333.33,366.40,19.3,16.7,0.133,1251303.4,1251303.4,12275,0,0,0,L,1122011218,1,121.55,122.46,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209233,308312.00
03/21/2019 19:00,2,0.654,ACTIVE,213.96,345.36,60.075,1553209204,"179051228000119","174011545737251",30.38,14.00,0,336.04,369.70,20.1,17.5,0.124,38819.5,38819.5,12352,0,0,0,L,46974696,1,122.23,122.91,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553209234,308313.00
03/21/2019 19:15,2,0.545,ACTIVE,213.29,340.25,59.975,1553210104,"201051344000579","174011545737251",29.62,12.30,0,333.03,355.58,16.3,13.8,0.097,1251100.2,1251100.2,12726,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210105,308314.00
03/21/2019 19:15,2,0.506,ACTIVE,212.38,336.64,59.990,1553210104,"201051344001025","174011545737251",29.98,12.70,0,330.33,355.88,15.4,12.9,0.097,1233590.2,1233590.2,20646,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210106,308315.00
03/21/2019 19:15,2,0.502,ACTIVE,212.61,337.24,60.001,1553210104,"201051344001093","174011545737251",29.68,11.70,0,330.03,353.77,15.1,12.6,0.080,1217750.2,1217750.2,20667,0,0,0,L,1122011218,1,122.01,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210107,308316.00
03/21/2019 19:15,2,0.518,ACTIVE,213.29,339.04,59.959,1553210104,"201051344000458","174011545737251",29.66,12.00,0,333.33,355.58,15.6,13.1,0.097,1234435.6,1234435.6,12466,0,0,0,L,1122011218,1,122.01,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210108,308317.00
03/21/2019 19:15,2,0.516,ACTIVE,212.38,336.64,59.996,1553210104,"201051344000890","174011545737251",29.60,12.30,0,330.03,354.37,15.5,13.0,0.088,1232275.3,1232275.3,20595,0,0,0,L,1122011218,1,122.23,121.10,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210109,308318.00
03/21/2019 19:15,2,0.477,ACTIVE,213.06,339.95,60.028,1553210104,"201051344000988","174011545737251",19.46,11.00,0,332.43,351.37,9.4,7.2,0.057,956411.4,956411.4,12816,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210110,308319.00
03/21/2019 19:15,2,0.484,ACTIVE,212.83,338.14,59.985,1553210104,"201051344000582","174011545737251",29.94,12.30,0,330.63,354.37,14.7,12.3,0.088,1211707.9,1211707.9,20567,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210111,308320.00
03/21/2019 19:15,2,0.490,ACTIVE,213.29,339.65,60.001,1553210104,"201051344000868","174011545737251",30.24,11.00,0,332.73,354.67,15.1,12.6,0.088,1219503.9,1219503.9,44516,0,0,0,L,1122011218,1,121.78,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210112,308321.00
03/21/2019 19:15,2,0.508,ACTIVE,213.74,340.85,59.975,1553210104,"201051344000576","174011545737251",29.44,10.70,0,332.73,355.28,15.1,12.7,0.088,1237728.0,1237728.0,16551,0,0,0,L,1122011218,1,122.23,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210113,308322.00
03/21/2019 19:15,2,0.473,ACTIVE,213.29,339.34,60.001,1553210104,"201051344001158","174011545737251",30.32,11.00,0,332.13,355.28,14.5,12.1,0.093,1214865.4,1214865.4,12773,0,0,0,L,1122011218,1,121.55,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210114,308323.00
03/21/2019 19:15,2,0.480,ACTIVE,212.61,338.14,60.001,1553210104,"201051344000917","174011545737251",29.62,13.00,0,329.13,354.67,14.5,12.1,0.084,1229681.8,1229681.8,20441,0,0,0,L,1122011218,1,121.78,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210114,308324.00
03/21/2019 19:15,2,0.523,ACTIVE,212.38,336.34,60.006,1553210104,"201051344000417","174011545737251",19.46,11.70,0,330.33,347.16,10.3,8.0,0.057,991480.7,991480.7,20664,0,0,0,L,1122011218,1,121.78,121.55,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210115,308325.00
03/21/2019 19:15,2,0.482,ACTIVE,212.61,338.44,60.033,1553210104,"201051344000685","174011545737251",29.72,11.30,0,329.73,354.37,14.6,12.1,0.093,1234207.0,1234207.0,20650,0,0,0,L,1122011218,1,122.68,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210116,308326.00
03/21/2019 19:15,2,0.492,ACTIVE,212.61,337.54,59.969,1553210104,"201051344000651","174011545737251",29.90,12.00,0,330.63,354.07,14.9,12.5,0.093,1226810.9,1226810.9,20631,0,0,0,L,1122011218,1,122.46,121.10,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210117,308327.00
03/21/2019 19:15,2,0.508,ACTIVE,213.06,339.65,60.006,1553210104,"201051344000594","174011545737251",29.46,14.00,0,331.83,356.78,15.2,12.8,0.088,1240475.5,1240475.5,44465,0,0,0,L,1122011218,1,121.78,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210118,308328.00
03/21/2019 19:15,2,0.516,ACTIVE,213.29,339.95,60.006,1553210104,"201051344000469","174011545737251",29.14,10.30,0,331.83,354.97,15.2,12.8,0.097,1219043.6,1219043.6,12757,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210119,308329.00
03/21/2019 19:15,2,0.521,ACTIVE,212.38,337.84,60.012,1553210104,"201051344000585","174011545737251",30.02,12.00,0,330.03,357.08,15.8,13.4,0.093,1239659.6,1239659.6,20688,0,0,0,L,1122011218,1,121.55,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210120,308330.00
03/21/2019 19:15,2,0.510,ACTIVE,213.96,341.45,60.022,1553210104,"201051344000853","174011545737251",29.34,10.70,0,334.54,357.38,15.2,12.8,0.093,1242366.2,1242366.2,12354,0,0,0,L,1122011218,1,122.46,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210121,308331.00
03/21/2019 19:15,2,0.479,ACTIVE,212.38,337.24,60.022,1553210104,"201051344001145","174011545737251",28.98,10.30,0,332.13,370.00,14.0,11.6,0.084,1242518.8,1242518.8,20604,0,0,0,L,1122011218,1,122.01,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210122,308332.00
03/21/2019 19:15,2,0.510,ACTIVE,212.38,337.54,60.017,1553210104,"201051344000438","174011545737251",29.24,12.00,0,330.93,357.08,15.2,12.7,0.088,1235166.5,1235166.5,20643,0,0,0,L,1122011218,1,122.23,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210123,308333.00
03/21/2019 19:15,2,0.494,ACTIVE,211.93,335.44,59.985,1553210104,"201051344001135","174011545737251",30.14,12.70,0,329.73,352.87,15.1,12.6,0.084,1222209.1,1222209.1,20595,0,0,0,L,1122011218,1,121.78,121.33,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210124,308334.00
03/21/2019 19:15,2,0.500,ACTIVE,213.51,339.34,59.985,1553210104,"201051344000983","174011545737251",30.20,11.00,0,333.03,357.38,15.3,12.9,0.102,1240585.5,1240585.5,12360,0,0,0,L,1122011218,1,122.01,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210125,308335.00
03/21/2019 19:15,2,0.496,ACTIVE,212.38,336.64,60.028,1553210104,"201051344001203","174011545737251",29.20,12.00,0,329.73,354.07,14.7,12.2,0.088,1229837.1,1229837.1,20646,0,0,0,L,1122011218,1,122.46,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210126,308336.00
03/21/2019 19:15,2,0.459,ACTIVE,212.16,335.74,60.022,1553210104,"201051344001230","174011545737251",29.84,11.00,0,329.13,351.67,13.9,11.5,0.084,1226982.7,1226982.7,20457,0,0,0,L,1122011218,1,122.01,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210127,308337.00
03/21/2019 19:15,2,0.502,ACTIVE,211.93,336.04,60.033,1553210104,"201051344000646","174011545737251",29.36,11.70,0,329.13,354.07,15.0,12.5,0.088,1220011.9,1220011.9,20615,0,0,0,L,1122011218,1,122.01,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210128,308338.00
03/21/2019 19:15,2,0.504,ACTIVE,213.51,339.65,60.006,1553210104,"201051344000867","174011545737251",28.96,12.00,0,332.43,354.97,14.8,12.3,0.088,1218074.2,1218074.2,44537,0,0,0,L,1122011218,1,122.23,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210129,308339.00
03/21/2019 19:15,2,0.482,ACTIVE,213.96,341.75,60.028,1553210104,"201051344000633","174011545737251",30.63,12.70,0,332.73,357.08,15.0,12.6,0.084,1216841.9,1216841.9,44589,0,0,0,L,1122011218,1,122.46,122.23,0000,12,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210130,308340.00
03/21/2019 19:15,2,0.525,ACTIVE,211.70,336.64,60.022,1553210104,"201051344000955","174011545737251",28.39,13.00,0,329.43,353.47,15.1,12.7,0.084,1239595.4,1239595.4,20636,0,0,0,L,1122011218,1,121.33,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210130,308341.00
03/21/2019 19:15,2,0.500,ACTIVE,213.51,339.65,60.028,1553210104,"201051344000648","174011545737251",29.96,10.30,0,332.73,354.97,15.2,12.7,0.088,1230688.9,1230688.9,44094,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210131,308342.00
03/21/2019 19:15,2,0.484,ACTIVE,213.74,340.25,59.990,1553210104,"201051344000645","174011545737251",29.78,11.30,0,333.03,355.28,14.7,12.2,0.088,1235328.2,1235328.2,44055,0,0,0,L,1122011218,1,122.23,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210132,308343.00
03/21/2019 19:15,2,0.504,ACTIVE,213.29,339.65,60.038,1553210104,"201051344000569","174011545737251",29.78,11.00,0,332.43,356.18,15.2,12.7,0.093,1251307.9,1251307.9,12276,0,0,0,L,1122011218,1,121.55,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210133,308344.00
03/21/2019 19:15,2,0.555,ACTIVE,213.74,343.55,60.033,1553210104,"179051228000119","174011545737251",29.04,13.70,0,334.24,357.98,16.4,13.9,0.093,38824.2,38824.2,12353,0,0,0,L,46974696,1,122.23,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553210134,308345.00
03/21/2019 19:30,2,0.365,ACTIVE,212.83,336.94,60.012,1553211004,"201051344000579","174011545737251",29.02,11.30,0,333.03,348.36,10.8,8.5,0.049,1251102.9,1251102.9,12727,0,0,0,L,1122011218,1,121.33,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211005,308346.00
03/21/2019 19:30,2,0.332,ACTIVE,211.93,334.84,60.006,1553211004,"201051344001025","174011545737251",29.30,11.30,0,329.73,345.36,9.9,7.6,0.044,1233592.7,1233592.7,20647,0,0,0,L,1122011218,1,121.55,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211006,308347.00
03/21/2019 19:30,2,0.352,ACTIVE,212.16,335.14,60.012,1553211004,"201051344001093","174011545737251",28.67,11.00,0,330.33,344.76,10.2,7.9,0.035,1217752.7,1217752.7,20668,0,0,0,L,1122011218,1,121.78,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211007,308348.00
03/21/2019 19:30,2,0.340,ACTIVE,212.83,336.94,60.017,1553211004,"201051344000458","174011545737251",28.98,11.70,0,332.43,347.46,10.0,7.8,0.044,1234438.1,1234438.1,12467,0,0,0,L,1122011218,1,121.55,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211008,308349.00
03/21/2019 19:30,2,0.352,ACTIVE,212.16,334.84,60.017,1553211004,"201051344000890","174011545737251",29.00,11.00,0,329.73,345.06,10.3,8.0,0.044,1232277.9,1232277.9,20596,0,0,0,L,1122011218,1,122.01,120.88,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211010,308350.00
03/21/2019 19:30,2,0.322,ACTIVE,212.83,337.84,60.012,1553211004,"201051344000988","174011545737251",18.63,10.30,0,331.83,346.56,6.1,4.0,0.022,956412.8,956412.8,12817,0,0,0,L,1122011218,1,121.33,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211011,308351.00
03/21/2019 19:30,2,0.316,ACTIVE,212.61,336.04,60.012,1553211004,"201051344000582","174011545737251",29.28,11.30,0,330.03,345.36,9.4,7.2,0.049,1211710.3,1211710.3,20568,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211012,308352.00
03/21/2019 19:30,2,0.330,ACTIVE,213.06,337.24,60.017,1553211004,"201051344000868","174011545737251",29.28,10.30,0,331.23,347.46,9.9,7.6,0.044,1219506.4,1219506.4,44517,0,0,0,L,1122011218,1,121.33,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211013,308353.00
03/21/2019 19:30,2,0.336,ACTIVE,213.51,338.44,60.033,1553211004,"201051344000576","174011545737251",28.94,10.30,0,333.33,348.96,9.8,7.6,0.044,1237730.4,1237730.4,16552,0,0,0,L,1122011218,1,121.78,122.01,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211014,308354.00
03/21/2019 19:30,2,0.324,ACTIVE,213.06,337.54,59.975,1553211004,"201051344001158","174011545737251",28.31,10.30,0,333.03,347.46,9.3,7.1,0.049,1214867.8,1214867.8,12774,0,0,0,L,1122011218,1,121.33,121.78,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211015,308355.00
03/21/2019 19:30,2,0.320,ACTIVE,212.16,336.04,60.012,1553211004,"201051344000917","174011545737251",28.55,11.70,0,329.13,345.66,9.3,7.0,0.040,1229684.1,1229684.1,20442,0,0,0,L,1122011218,1,121.78,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211016,308356.00
03/21/2019 19:30,2,0.387,ACTIVE,212.38,335.14,60.038,1553211004,"201051344000417","174011545737251",18.69,10.70,0,330.03,342.35,7.3,5.2,0.022,991482.3,991482.3,20665,0,0,0,L,1122011218,1,121.78,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211017,308357.00
03/21/2019 19:30,2,0.322,ACTIVE,212.38,336.64,60.017,1553211004,"201051344000685","174011545737251",28.80,10.30,0,329.73,345.66,9.4,7.2,0.049,1234209.4,1234209.4,20651,0,0,0,L,1122011218,1,122.68,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211018,308358.00
03/21/2019 19:30,2,0.332,ACTIVE,212.16,336.34,60.022,1553211004,"201051344000651","174011545737251",28.96,10.70,0,330.63,345.06,9.8,7.5,0.049,1226813.3,1226813.3,20632,0,0,0,L,1122011218,1,122.23,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211019,308359.00
03/21/2019 19:30,2,0.334,ACTIVE,212.83,337.24,60.006,1553211004,"201051344000594","174011545737251",29.30,12.70,0,331.23,346.86,9.9,7.7,0.049,1240478.0,1240478.0,44466,0,0,0,L,1122011218,1,121.55,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211020,308360.00
03/21/2019 19:30,2,0.346,ACTIVE,213.29,337.84,59.985,1553211004,"201051344000469","174011545737251",28.78,9.70,0,331.53,347.76,10.1,7.8,0.040,1219046.1,1219046.1,12758,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211021,308361.00
03/21/2019 19:30,2,0.348,ACTIVE,212.38,336.04,59.985,1553211004,"201051344000585","174011545737251",29.26,11.00,0,329.73,345.06,10.3,8.1,0.044,1239662.2,1239662.2,20689,0,0,0,L,1122011218,1,121.55,121.78,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211021,308362.00
03/21/2019 19:30,2,0.330,ACTIVE,213.51,339.04,60.012,1553211004,"201051344000853","174011545737251",29.00,10.30,0,333.63,349.26,9.7,7.5,0.049,1242368.7,1242368.7,12355,0,0,0,L,1122011218,1,122.01,122.23,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211022,308363.00
03/21/2019 19:30,2,0.309,ACTIVE,212.38,336.04,59.985,1553211004,"201051344001145","174011545737251",29.02,9.70,0,329.73,345.36,9.1,6.9,0.044,1242521.1,1242521.1,20605,0,0,0,L,1122011218,1,121.78,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211023,308364.00
03/21/2019 19:30,2,0.344,ACTIVE,212.38,336.04,59.980,1553211004,"201051344000438","174011545737251",28.84,10.70,0,329.73,345.36,10.1,7.8,0.044,1235169.0,1235169.0,20644,0,0,0,L,1122011218,1,122.23,121.33,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211024,308365.00
03/21/2019 19:30,2,0.346,ACTIVE,211.93,334.24,60.001,1553211004,"201051344001135","174011545737251",28.75,11.30,0,328.82,344.45,10.1,7.8,0.044,1222211.6,1222211.6,20596,0,0,0,L,1122011218,1,121.78,121.33,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211025,308366.00
03/21/2019 19:30,2,0.342,ACTIVE,213.06,337.54,60.012,1553211004,"201051344000983","174011545737251",29.10,10.70,0,331.53,346.86,10.1,7.8,0.044,1240588.0,1240588.0,12361,0,0,0,L,1122011218,1,121.55,121.78,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211026,308367.00
03/21/2019 19:30,2,0.332,ACTIVE,212.16,335.14,60.012,1553211004,"201051344001203","174011545737251",28.96,11.00,0,329.43,345.36,9.7,7.5,0.044,1229839.5,1229839.5,20647,0,0,0,L,1122011218,1,122.46,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211027,308368.00
03/21/2019 19:30,2,0.311,ACTIVE,211.93,334.54,60.022,1553211004,"201051344001230","174011545737251",29.40,10.30,0,327.62,343.55,9.3,7.0,0.031,1226984.9,1226984.9,20458,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211028,308369.00
03/21/2019 19:30,2,0.338,ACTIVE,211.70,335.14,60.001,1553211004,"201051344000646","174011545737251",28.88,10.30,0,328.52,344.76,9.9,7.6,0.044,1220014.3,1220014.3,20616,0,0,0,L,1122011218,1,122.01,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211029,308370.00
03/21/2019 19:30,2,0.338,ACTIVE,213.29,337.24,60.012,1553211004,"201051344000867","174011545737251",29.08,11.70,0,332.43,346.86,10.0,7.7,0.044,1218076.7,1218076.7,44538,0,0,0,L,1122011218,1,122.01,121.78,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211030,308371.00
03/21/2019 19:30,2,0.338,ACTIVE,213.74,339.65,60.038,1553211004,"201051344000633","174011545737251",29.44,11.70,0,332.73,350.17,10.1,7.8,0.044,1216844.4,1216844.4,44590,0,0,0,L,1122011218,1,122.23,122.23,0000,11,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211031,308372.00
03/21/2019 19:30,2,0.342,ACTIVE,211.70,334.54,60.012,1553211004,"201051344000955","174011545737251",30.26,11.30,0,328.22,344.15,10.5,8.2,0.040,1239598.0,1239598.0,20637,0,0,0,L,1122011218,1,121.33,121.33,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211032,308373.00
03/21/2019 19:30,2,0.342,ACTIVE,213.06,337.54,60.006,1553211004,"201051344000648","174011545737251",29.32,10.00,0,332.73,347.46,10.2,7.9,0.049,1230691.4,1230691.4,44095,0,0,0,L,1122011218,1,121.10,122.23,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211033,308374.00
03/21/2019 19:30,2,0.322,ACTIVE,213.29,337.84,60.017,1553211004,"201051344000645","174011545737251",29.08,11.00,0,333.33,348.36,9.5,7.3,0.044,1235330.6,1235330.6,44056,0,0,0,L,1122011218,1,121.78,122.01,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211033,308375.00
03/21/2019 19:30,2,0.342,ACTIVE,213.06,337.54,59.985,1553211004,"201051344000569","174011545737251",29.04,10.70,0,332.73,347.46,10.1,7.8,0.044,1251310.4,1251310.4,12277,0,0,0,L,1122011218,1,121.10,122.23,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211034,308376.00
03/21/2019 19:30,2,0.383,ACTIVE,213.51,341.45,60.006,1553211004,"179051228000119","174011545737251",29.82,13.30,0,333.63,352.27,11.6,9.3,0.040,38827.0,38827.0,12354,0,0,0,L,46974696,1,121.78,122.68,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211035,308377.00
03/21/2019 19:45,2,0.264,ACTIVE,211.70,334.84,60.006,1553211904,"201051344000579","174011545737251",29.20,10.70,0,329.13,342.35,7.8,5.6,0.022,1251104.6,1251104.6,12728,0,0,0,L,1122011218,1,120.65,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211906,308378.00
03/21/2019 19:45,2,0.234,ACTIVE,210.57,332.73,60.006,1553211904,"201051344001025","174011545737251",28.41,10.00,0,327.02,341.75,6.8,4.6,0.013,1233594.2,1233594.2,20648,0,0,0,L,1122011218,1,120.88,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211907,308379.00
03/21/2019 19:45,2,0.268,ACTIVE,210.80,333.93,60.006,1553211904,"201051344001093","174011545737251",27.53,10.30,0,327.62,340.55,7.5,5.3,0.013,1217754.3,1217754.3,20669,0,0,0,L,1122011218,1,121.10,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211908,308380.00
03/21/2019 19:45,2,0.236,ACTIVE,211.70,333.93,60.012,1553211904,"201051344000458","174011545737251",28.71,11.00,0,329.13,343.25,6.9,4.7,0.018,1234439.6,1234439.6,12468,0,0,0,L,1122011218,1,120.88,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211909,308381.00
03/21/2019 19:45,2,0.258,ACTIVE,210.80,333.93,60.022,1553211904,"201051344000890","174011545737251",27.89,10.30,0,327.62,340.25,7.3,5.1,0.022,1232279.5,1232279.5,20597,0,0,0,L,1122011218,1,121.33,119.97,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211910,308382.00
03/21/2019 19:45,2,0.209,ACTIVE,211.48,336.04,60.012,1553211904,"201051344000988","174011545737251",18.27,10.00,0,327.92,343.55,3.9,1.8,0.009,956413.4,956413.4,12818,0,0,0,L,1122011218,1,120.42,121.33,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211911,308383.00
03/21/2019 19:45,2,0.230,ACTIVE,211.48,334.54,60.022,1553211904,"201051344000582","174011545737251",28.57,10.30,0,327.92,341.15,6.7,4.5,0.018,1211711.7,1211711.7,20569,0,0,0,L,1122011218,1,121.33,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211912,308384.00
03/21/2019 19:45,2,0.234,ACTIVE,211.70,335.14,60.022,1553211904,"201051344000868","174011545737251",28.55,10.00,0,328.22,342.95,6.8,4.6,0.018,1219507.9,1219507.9,44518,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211912,308385.00
03/21/2019 19:45,2,0.244,ACTIVE,212.16,335.74,60.049,1553211904,"201051344000576","174011545737251",27.79,10.00,0,329.73,344.76,6.9,4.7,0.013,1237731.9,1237731.9,16553,0,0,0,L,1122011218,1,121.10,121.10,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211913,308386.00
03/21/2019 19:45,2,0.227,ACTIVE,211.70,335.14,60.022,1553211904,"201051344001158","174011545737251",28.11,9.70,0,328.52,343.85,6.5,4.3,0.018,1214869.1,1214869.1,12775,0,0,0,L,1122011218,1,120.65,120.88,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211914,308387.00
03/21/2019 19:45,2,0.236,ACTIVE,211.03,334.24,60.001,1553211904,"201051344000917","174011545737251",27.29,10.70,0,326.12,341.45,6.5,4.4,0.018,1229685.5,1229685.5,20443,0,0,0,L,1122011218,1,121.10,120.88,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211915,308388.00
03/21/2019 19:45,2,0.275,ACTIVE,211.03,333.93,60.012,1553211904,"201051344000417","174011545737251",18.63,10.00,0,327.92,339.65,5.2,3.1,0.009,991483.3,991483.3,20666,0,0,0,L,1122011218,1,121.10,120.65,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211916,308389.00
03/21/2019 19:45,2,0.230,ACTIVE,211.25,334.84,60.012,1553211904,"201051344000685","174011545737251",27.69,9.30,0,328.52,343.55,6.5,4.4,0.018,1234210.7,1234210.7,20652,0,0,0,L,1122011218,1,122.01,120.42,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211917,308390.00
03/21/2019 19:45,2,0.240,ACTIVE,211.03,334.24,60.022,1553211904,"201051344000651","174011545737251",28.39,9.70,0,327.92,341.75,6.9,4.8,0.018,1226814.8,1226814.8,20633,0,0,0,L,1122011218,1,121.55,120.20,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211918,308391.00
03/21/2019 19:45,2,0.244,ACTIVE,211.48,335.14,59.990,1553211904,"201051344000594","174011545737251",28.25,11.70,0,327.62,342.65,7.0,4.8,0.013,1240479.5,1240479.5,44467,0,0,0,L,1122011218,1,120.65,120.88,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211919,308392.00
03/21/2019 19:45,2,0.250,ACTIVE,211.70,335.44,60.059,1553211904,"201051344000469","174011545737251",28.84,9.00,0,328.52,344.15,7.3,5.1,0.013,1219047.6,1219047.6,12759,0,0,0,L,1122011218,1,120.42,121.78,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211920,308393.00
03/21/2019 19:45,2,0.250,ACTIVE,211.03,334.54,60.038,1553211904,"201051344000585","174011545737251",28.35,9.70,0,327.32,341.45,7.2,5.1,0.009,1239663.8,1239663.8,20690,0,0,0,L,1122011218,1,120.88,120.88,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211921,308394.00
03/21/2019 19:45,2,0.244,ACTIVE,212.38,336.94,60.022,1553211904,"201051344000853","174011545737251",26.58,10.00,0,330.63,344.76,6.6,4.4,0.018,1242370.1,1242370.1,12356,0,0,0,L,1122011218,1,121.33,121.55,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211922,308395.00
03/21/2019 19:45,2,0.217,ACTIVE,209.67,331.83,60.028,1553211904,"201051344001145","174011545737251",28.19,9.00,0,329.13,342.05,6.3,4.1,0.013,1242522.3,1242522.3,20606,0,0,0,L,1122011218,1,120.42,119.52,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211923,308396.00
03/21/2019 19:45,2,0.244,ACTIVE,209.90,332.43,60.022,1553211904,"201051344000438","174011545737251",28.86,9.70,0,328.22,341.75,7.1,5.0,0.018,1235170.6,1235170.6,20645,0,0,0,L,1122011218,1,120.88,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211924,308397.00
03/21/2019 19:45,2,0.240,ACTIVE,209.67,331.23,60.028,1553211904,"201051344001135","174011545737251",28.25,10.00,0,327.32,340.85,6.9,4.7,0.013,1222213.0,1222213.0,20597,0,0,0,L,1122011218,1,120.42,119.97,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211925,308398.00
03/21/2019 19:45,2,0.244,ACTIVE,210.80,333.63,60.022,1553211904,"201051344000983","174011545737251",28.43,10.00,0,328.82,343.25,7.0,4.9,0.018,1240589.5,1240589.5,12362,0,0,0,L,1122011218,1,120.42,120.42,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211926,308399.00
03/21/2019 19:45,2,0.240,ACTIVE,209.90,332.43,60.012,1553211904,"201051344001203","174011545737251",27.99,10.00,0,328.22,341.15,6.8,4.6,0.018,1229840.9,1229840.9,20648,0,0,0,L,1122011218,1,121.10,119.75,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211927,308400.00
03/21/2019 19:45,2,0.246,ACTIVE,210.35,334.84,60.028,1553211904,"201051344001230","174011545737251",21.91,9.70,0,326.72,340.85,5.5,3.4,0.004,1226986.2,1226986.2,20459,0,0,0,L,1122011218,1,121.10,119.97,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211928,308401.00
03/21/2019 19:45,2,0.234,ACTIVE,210.35,333.63,60.059,1553211904,"201051344000646","174011545737251",28.31,9.70,0,326.72,340.85,6.8,4.6,0.018,1220015.7,1220015.7,20617,0,0,0,L,1122011218,1,121.33,120.20,0000,6,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211929,308402.00
03/21/2019 19:45,2,0.242,ACTIVE,212.16,334.84,59.990,1553211904,"201051344000867","174011545737251",27.59,11.00,0,329.13,342.35,6.8,4.6,0.013,1218078.1,1218078.1,44539,0,0,0,L,1122011218,1,121.10,121.10,0000,8,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211929,308403.00
03/21/2019 19:45,2,0.246,ACTIVE,212.38,336.94,60.043,1553211904,"201051344000633","174011545737251",28.41,10.70,0,330.03,345.96,7.1,5.0,0.018,1216845.9,1216845.9,44591,0,0,0,L,1122011218,1,121.33,121.55,0000,10,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211930,308404.00
03/21/2019 19:45,2,0.260,ACTIVE,210.57,333.03,60.059,1553211904,"201051344000955","174011545737251",28.80,10.30,0,327.62,341.75,7.6,5.4,0.013,1239599.6,1239599.6,20638,0,0,0,L,1122011218,1,120.65,120.42,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211931,308405.00
03/21/2019 19:45,2,0.246,ACTIVE,211.93,335.14,60.028,1553211904,"201051344000648","174011545737251",28.31,9.70,0,329.73,343.85,7.1,4.9,0.018,1230692.9,1230692.9,44096,0,0,0,L,1122011218,1,120.65,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211932,308406.00
03/21/2019 19:45,2,0.219,ACTIVE,212.16,335.44,60.028,1553211904,"201051344000645","174011545737251",28.41,10.70,0,330.03,344.45,6.3,4.2,0.018,1235331.9,1235331.9,44057,0,0,0,L,1122011218,1,121.10,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211933,308407.00
03/21/2019 19:45,2,0.234,ACTIVE,211.93,335.14,60.022,1553211904,"201051344000569","174011545737251",29.12,10.30,0,328.82,343.55,6.9,4.8,0.018,1251311.8,1251311.8,12278,0,0,0,L,1122011218,1,120.42,121.55,0000,7,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211934,308408.00
03/21/2019 19:45,2,0.275,ACTIVE,211.93,338.44,60.022,1553211904,"179051228000119","174011545737251",29.66,12.70,0,331.23,348.66,8.3,6.1,0.018,38828.8,38828.8,12355,0,0,0,L,46974696,1,120.88,122.01,0000,9,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553211935,308409.00
03/21/2019 20:00,2,0.170,ALERT,213.06,302.37,59.996,1553212804,"201051344000579","174011545737251",19.74,9.70,0,299.97,341.45,3.4,1.4,0.000,1251105.5,1251105.5,12729,0,0,0,L,1122011218,1,121.33,122.23,0002,5,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212806,308410.00
03/21/2019 20:00,2,0.133,ALERT,212.83,300.57,60.001,1553212804,"201051344001025","174011545737251",20.69,9.00,0,299.37,341.15,2.8,0.8,0.000,1233594.9,1233594.9,20649,0,0,0,L,1122011218,1,121.78,121.78,0002,6,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212808,308411.00
03/21/2019 20:00,2,0.176,ALERT,213.06,300.27,60.001,1553212804,"201051344001093","174011545737251",18.27,9.30,0,299.37,343.25,3.3,1.2,0.000,1217755.2,1217755.2,20670,0,0,0,L,1122011218,1,122.01,121.78,0002,8,0,0,0,0,0,0,1,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212809,308412.00
03/21/2019 20:00,2,0.135,ALERT,212.83,300.57,60.001,1553212804,"201051344000458","174011545737251",20.02,10.00,0,299.37,340.85,2.8,0.7,0.000,1234440.3,1234440.3,12469,0,0,0,L,1122011218,1,121.33,122.23,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212811,308413.00
03/21/2019 20:00,2,0.154,ALERT,212.38,299.97,60.001,1553212804,"201051344000890","174011545737251",19.66,9.30,0,299.67,343.25,3.1,1.1,0.000,1232280.3,1232280.3,20598,0,0,0,L,1122011218,1,122.01,120.88,0002,8,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212813,308414.00
03/21/2019 20:00,2,0.104,ALERT,212.38,299.97,60.001,1553212804,"201051344000988","174011545737251",17.22,9.00,0,293.66,338.74,1.8,0.0,0.000,956413.7,956413.7,12819,0,0,0,L,1122011218,1,120.88,122.23,0002,5,0,0,0,0,0,0,3,1016,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212815,308415.00
03/21/2019 20:00,2,0.133,ALERT,212.38,299.97,60.006,1553212804,"201051344000582","174011545737251",19.52,9.00,0,299.37,341.75,2.6,0.6,0.000,1211712.4,1211712.4,20570,0,0,0,L,1122011218,1,121.78,121.55,0002,7,0,0,0,0,0,0,1,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212817,308416.00
03/21/2019 20:00,2,0.139,ALERT,211.93,299.97,60.012,1553212804,"201051344000868","174011545737251",19.06,9.00,0,299.67,341.15,2.7,0.7,0.000,1219508.5,1219508.5,44519,0,0,0,L,1122011218,1,120.65,122.01,0002,6,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212819,308417.00
03/21/2019 20:00,2,0.133,ALERT,212.61,300.27,60.006,1553212804,"201051344000576","174011545737251",18.71,9.30,0,299.07,345.06,2.5,0.5,0.000,1237732.6,1237732.6,16554,0,0,0,L,1122011218,1,121.10,121.78,0002,5,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212820,308418.00
03/21/2019 20:00,2,0.125,ALERT,212.16,299.37,60.028,1553212804,"201051344001158","174011545737251",19.34,8.50,0,298.47,342.05,2.5,0.5,0.000,1214869.7,1214869.7,12776,0,0,0,L,1122011218,1,120.65,121.78,0002,8,0,0,0,0,0,0,2,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212822,308419.00
03/21/2019 20:00,2,0.131,ALERT,212.16,298.77,59.996,1553212804,"201051344000917","174011545737251",17.75,9.70,0,296.66,343.55,2.4,0.4,0.000,1229686.1,1229686.1,20444,0,0,0,L,1122011218,1,121.55,121.55,0002,5,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212824,308420.00
03/21/2019 20:00,2,0.174,ALERT,212.16,298.47,60.017,1553212804,"201051344000417","174011545737251",16.28,8.50,0,294.26,348.96,2.9,0.9,0.000,991483.8,991483.8,20667,0,0,0,L,1122011218,1,121.33,121.33,0002,5,0,0,0,0,0,0,4,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212826,308421.00
03/21/2019 20:00,2,0.121,ALERT,212.16,299.07,60.012,1553212804,"201051344000685","174011545737251",18.49,8.50,0,298.17,345.06,2.3,0.3,0.000,1234211.3,1234211.3,20653,0,0,0,L,1122011218,1,122.23,121.10,0002,5,0,0,0,0,0,0,2,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212828,308422.00
03/21/2019 20:00,2,0.141,ALERT,211.93,298.17,60.012,1553212804,"201051344000651","174011545737251",19.38,8.50,0,297.57,340.85,2.8,0.7,0.000,1226815.5,1226815.5,20634,0,0,0,L,1122011218,1,122.01,120.88,0002,6,0,0,0,0,0,0,2,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212830,308423.00
03/21/2019 20:00,2,0.135,ALERT,211.70,300.57,60.012,1553212804,"201051344000594","174011545737251",19.82,10.30,0,298.77,340.55,2.7,0.7,0.000,1240480.2,1240480.2,44468,0,0,0,L,1122011218,1,120.88,121.55,0002,7,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212831,308424.00
03/21/2019 20:00,2,0.158,ALERT,212.16,299.67,59.985,1553212804,"201051344000469","174011545737251",19.90,8.00,0,298.17,344.45,3.2,1.2,0.000,1219048.4,1219048.4,12760,0,0,0,L,1122011218,1,120.42,122.23,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212833,308425.00
03/21/2019 20:00,2,0.146,ALERT,211.93,299.07,60.043,1553212804,"201051344000585","174011545737251",19.16,9.00,0,297.87,341.45,2.9,0.8,0.000,1239664.5,1239664.5,20691,0,0,0,L,1122011218,1,121.10,121.55,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212835,308426.00
03/21/2019 20:00,2,0.123,ALERT,212.61,298.77,60.022,1553212804,"201051344000853","174011545737251",18.09,9.00,0,298.47,343.55,2.3,0.3,0.000,1242370.7,1242370.7,12357,0,0,0,L,1122011218,1,121.33,122.01,0002,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212837,308427.00
03/21/2019 20:00,2,0.121,ALERT,212.16,299.07,60.012,1553212804,"201051344001145","174011545737251",18.17,7.70,0,298.17,343.25,2.2,0.2,0.000,1242522.9,1242522.9,20607,0,0,0,L,1122011218,1,121.55,121.10,0002,7,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212839,308428.00
03/21/2019 20:00,2,0.148,ALERT,211.93,298.77,60.022,1553212804,"201051344000438","174011545737251",18.79,8.50,0,298.17,341.15,2.8,0.8,0.000,1235171.3,1235171.3,20646,0,0,0,L,1122011218,1,121.78,121.10,0002,7,0,0,0,0,0,0,1,1022,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212841,308429.00
03/21/2019 20:00,2,0.141,ALERT,211.48,298.77,60.065,1553212804,"201051344001135","174011545737251",19.50,9.00,0,297.87,341.45,2.8,0.8,0.000,1222213.7,1222213.7,20598,0,0,0,L,1122011218,1,121.33,120.88,0002,7,0,0,0,0,0,0,1,1021,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212843,308430.00
