ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 20:00,2,0.143,ALERT,211.93,299.07,60.006,1553212804,"201051344000983","174011545737251",19.16,9.30,0,298.77,340.85,2.8,0.8,0.000,1240590.2,1240590.2,12363,0,0,0,L,1122011218,1,120.88,121.55,0002,8,0,0,0,0,0,0,1,1026,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212845,308431.00
03/21/2019 20:00,2,0.139,ALERT,211.70,297.87,60.006,1553212804,"201051344001203","174011545737251",18.05,9.00,0,297.57,342.05,2.6,0.6,0.000,1229841.6,1229841.6,20649,0,0,0,L,1122011218,1,121.78,120.88,0002,6,0,0,0,0,0,0,2,1028,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212846,308432.00
03/21/2019 20:00,2,0.135,ALERT,211.93,299.07,59.969,1553212804,"201051344001230","174011545737251",15.64,8.50,0,297.87,350.47,2.1,0.2,0.000,1226986.8,1226986.8,20460,0,0,0,L,1122011218,1,121.78,120.88,0002,5,0,0,0,0,0,0,2,1020,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212848,308433.00
03/21/2019 20:00,2,0.129,ALERT,211.48,298.47,60.017,1553212804,"201051344000646","174011545737251",18.57,8.50,0,297.26,340.25,2.4,0.4,0.000,1220016.4,1220016.4,20618,0,0,0,L,1122011218,1,121.55,120.88,0002,5,0,0,0,0,0,0,1,1023,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212850,308434.00
03/21/2019 20:00,2,0.135,ALERT,212.16,299.07,60.017,1553212804,"201051344000867","174011545737251",18.89,10.00,0,298.17,341.45,2.6,0.6,0.000,1218078.7,1218078.7,44540,0,0,0,L,1122011218,1,121.33,121.55,0002,7,0,0,0,0,0,0,2,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212852,308435.00
03/21/2019 20:00,2,0.137,ALERT,212.61,298.77,60.012,1553212804,"201051344000633","174011545737251",18.63,9.70,0,296.66,347.76,2.6,0.6,0.000,1216846.6,1216846.6,44592,0,0,0,L,1122011218,1,121.55,122.23,0002,8,0,0,0,0,0,0,1,1029,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212854,308436.00
03/21/2019 20:00,2,0.156,ALERT,211.48,298.77,60.065,1553212804,"201051344000955","174011545737251",18.45,9.30,0,297.87,340.85,2.9,0.9,0.000,1239600.4,1239600.4,20639,0,0,0,L,1122011218,1,120.88,121.33,0002,6,0,0,0,0,0,0,2,1025,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212856,308437.00
03/21/2019 20:00,2,0.141,ALERT,212.16,298.47,59.980,1553212804,"201051344000648","174011545737251",19.10,8.50,0,297.87,341.75,2.8,0.7,0.000,1230693.6,1230693.6,44097,0,0,0,L,1122011218,1,120.65,122.01,0002,5,0,0,0,0,0,0,1,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212858,308438.00
03/21/2019 20:00,2,0.115,ALERT,212.38,299.07,60.017,1553212804,"201051344000645","174011545737251",19.76,9.70,0,298.47,341.75,2.3,0.3,0.000,1235332.5,1235332.5,44058,0,0,0,L,1122011218,1,121.33,122.01,0002,6,0,0,0,0,0,0,1,1031,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212859,308439.00
03/21/2019 20:00,2,0.137,ALERT,212.16,299.97,60.059,1553212804,"201051344000569","174011545737251",18.87,9.30,0,299.07,341.15,2.6,0.6,0.000,1251312.5,1251312.5,12279,0,0,0,L,1122011218,1,120.42,122.01,0002,6,0,0,0,0,0,0,2,1027,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212861,308440.00
03/21/2019 20:00,2,0.203,ALERT,211.93,298.17,60.022,1553212804,"179051228000119","174011545737251",16.18,11.70,0,294.26,342.35,3.3,1.3,0.000,38829.8,38829.8,12356,0,0,0,L,46974696,1,120.88,122.23,0000,7,0,0,0,0,0,0,2,1040,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1553212863,308441.00
03/21/2019 20:15,2,0.000,ALERT,211.93,299.97,60.001,1553213704,"201051344000579","174011545737251",0.00,8.00,0,296.66,303.88,0.0,0.0,0.000,1251105.6,1251105.6,12731,0,0,0,L,1122011218,1,120.65,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213706,308442.00
03/21/2019 20:15,2,0.000,ALERT,211.93,297.87,60.001,1553213704,"201051344001025","174011545737251",0.00,7.70,0,296.66,303.28,0.0,0.0,0.000,1233594.9,1233594.9,20651,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213708,308443.00
03/21/2019 20:15,2,0.000,ALERT,212.16,298.47,60.001,1553213704,"201051344001093","174011545737251",0.00,8.00,0,296.96,301.77,0.0,0.0,0.000,1217755.4,1217755.4,20672,0,0,0,L,1122011218,1,121.55,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213710,308444.00
03/21/2019 20:15,2,0.000,ALERT,211.93,299.67,59.990,1553213704,"201051344000458","174011545737251",0.00,9.00,0,296.36,302.98,0.0,0.0,0.000,1234440.4,1234440.4,12471,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213712,308445.00
03/21/2019 20:15,2,0.000,ALERT,211.93,298.77,60.001,1553213704,"201051344000890","174011545737251",0.00,8.00,0,297.87,302.37,0.0,0.0,0.000,1232280.5,1232280.5,20600,0,0,0,L,1122011218,1,121.78,120.88,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213713,308446.00
03/21/2019 20:15,2,0.000,ALERT,211.93,299.67,59.996,1553213704,"201051344000988","174011545737251",0.00,7.70,0,293.66,301.17,0.0,0.0,0.000,956413.7,956413.7,12821,0,0,0,L,1122011218,1,120.65,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213715,308447.00
03/21/2019 20:15,2,0.000,ALERT,212.61,299.37,59.996,1553213704,"201051344000582","174011545737251",0.00,7.70,0,298.17,301.47,0.0,0.0,0.000,1211712.4,1211712.4,20572,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213717,308448.00
03/21/2019 20:15,2,0.000,ALERT,212.16,300.27,59.996,1553213704,"201051344000868","174011545737251",0.00,7.70,0,296.96,301.77,0.0,0.0,0.000,1219508.6,1219508.6,44521,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213719,308449.00
03/21/2019 20:15,2,0.000,ALERT,212.61,300.27,59.990,1553213704,"201051344000576","174011545737251",0.00,7.70,0,296.06,301.47,0.0,0.0,0.000,1237732.6,1237732.6,16556,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213721,308450.00
03/21/2019 20:15,2,0.000,ALERT,212.16,299.37,59.969,1553213704,"201051344001158","174011545737251",0.00,7.30,0,295.46,300.87,0.0,0.0,0.000,1214869.7,1214869.7,12778,0,0,0,L,1122011218,1,120.88,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213722,308451.00
03/21/2019 20:15,2,0.000,ALERT,212.38,297.87,59.969,1553213704,"201051344000917","174011545737251",0.00,8.50,0,296.06,300.27,0.0,0.0,0.000,1229686.1,1229686.1,20446,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213724,308452.00
03/21/2019 20:15,2,0.000,ALERT,212.38,297.87,59.990,1553213704,"201051344000417","174011545737251",0.00,7.30,0,296.36,299.97,0.0,0.0,0.000,991483.9,991483.9,20669,0,0,0,L,1122011218,1,121.33,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213726,308453.00
03/21/2019 20:15,2,0.000,ALERT,212.38,298.47,59.996,1553213704,"201051344000685","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1234211.3,1234211.3,20655,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213728,308454.00
03/21/2019 20:15,2,0.000,ALERT,212.16,297.57,59.990,1553213704,"201051344000651","174011545737251",0.00,7.30,0,296.36,300.27,0.0,0.0,0.000,1226815.5,1226815.5,20636,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213730,308455.00
03/21/2019 20:15,2,0.000,ALERT,211.93,299.97,59.996,1553213704,"201051344000594","174011545737251",0.00,9.00,0,295.76,301.77,0.0,0.0,0.000,1240480.3,1240480.3,44470,0,0,0,L,1122011218,1,120.88,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213731,308456.00
03/21/2019 20:15,2,0.000,ALERT,212.16,299.37,60.001,1553213704,"201051344000469","174011545737251",0.00,7.00,0,295.16,300.57,0.0,0.0,0.000,1219048.5,1219048.5,12762,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213733,308457.00
03/21/2019 20:15,2,0.000,ALERT,212.38,298.77,59.996,1553213704,"201051344000585","174011545737251",0.00,7.70,0,296.66,300.57,0.0,0.0,0.000,1239664.6,1239664.6,20693,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213735,308458.00
03/21/2019 20:15,2,0.000,ALERT,212.61,299.07,59.996,1553213704,"201051344000853","174011545737251",0.00,7.70,0,296.06,300.87,0.0,0.0,0.000,1242370.7,1242370.7,12359,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213737,308459.00
03/21/2019 20:15,2,0.000,ALERT,212.61,298.77,60.001,1553213704,"201051344001145","174011545737251",0.00,7.00,0,296.66,301.17,0.0,0.0,0.000,1242522.9,1242522.9,20609,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213739,308460.00
03/21/2019 20:15,2,0.000,ALERT,212.16,298.47,60.001,1553213704,"201051344000438","174011545737251",0.00,7.30,0,297.26,300.87,0.0,0.0,0.000,1235171.4,1235171.4,20648,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213741,308461.00
03/21/2019 20:15,2,0.000,ALERT,211.93,298.47,60.006,1553213704,"201051344001135","174011545737251",0.00,7.70,0,297.26,301.17,0.0,0.0,0.000,1222213.8,1222213.8,20600,0,0,0,L,1122011218,1,121.55,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213742,308462.00
03/21/2019 20:15,2,0.000,ALERT,211.93,299.07,59.996,1553213704,"201051344000983","174011545737251",0.00,8.00,0,296.66,301.47,0.0,0.0,0.000,1240590.3,1240590.3,12365,0,0,0,L,1122011218,1,121.10,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213744,308463.00
03/21/2019 20:15,2,0.000,ALERT,212.16,298.17,60.012,1553213704,"201051344001203","174011545737251",0.00,7.70,0,296.66,302.07,0.0,0.0,0.000,1229841.6,1229841.6,20651,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213746,308464.00
03/21/2019 20:15,2,0.000,ALERT,211.93,298.77,60.022,1553213704,"201051344001230","174011545737251",0.00,7.30,0,296.96,300.57,0.0,0.0,0.000,1226986.8,1226986.8,20462,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213748,308465.00
03/21/2019 20:15,2,0.000,ALERT,211.93,298.17,60.017,1553213704,"201051344000646","174011545737251",0.00,7.30,0,296.06,300.27,0.0,0.0,0.000,1220016.4,1220016.4,20620,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213750,308466.00
03/21/2019 20:15,2,0.000,ALERT,212.16,298.47,60.054,1553213704,"201051344000867","174011545737251",0.00,9.00,0,296.36,301.17,0.0,0.0,0.000,1218078.8,1218078.8,44542,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213751,308467.00
03/21/2019 20:15,2,0.000,ALERT,212.61,298.47,60.038,1553213704,"201051344000633","174011545737251",0.00,8.00,0,294.26,300.57,0.0,0.0,0.000,1216846.7,1216846.7,44594,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213753,308468.00
03/21/2019 20:15,2,0.000,ALERT,211.48,298.17,59.985,1553213704,"201051344000955","174011545737251",0.00,7.70,0,296.96,300.57,0.0,0.0,0.000,1239600.5,1239600.5,20641,0,0,0,L,1122011218,1,120.88,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213755,308469.00
03/21/2019 20:15,2,0.000,ALERT,212.16,297.87,60.054,1553213704,"201051344000648","174011545737251",0.00,7.30,0,295.76,300.87,0.0,0.0,0.000,1230693.7,1230693.7,44099,0,0,0,L,1122011218,1,120.42,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213757,308470.00
03/21/2019 20:15,2,0.000,ALERT,212.38,298.47,60.017,1553213704,"201051344000645","174011545737251",0.00,8.50,0,296.06,300.87,0.0,0.0,0.000,1235332.5,1235332.5,44060,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213759,308471.00
03/21/2019 20:15,2,0.000,ALERT,212.16,299.37,60.028,1553213704,"201051344000569","174011545737251",0.00,8.00,0,296.66,301.77,0.0,0.0,0.000,1251312.6,1251312.6,12281,0,0,0,L,1122011218,1,120.42,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213761,308472.00
03/21/2019 20:15,2,0.000,ALERT,212.38,298.47,60.043,1553213704,"179051228000119","174011545737251",0.00,10.30,0,294.86,300.27,0.0,0.0,0.000,38830.1,38830.1,12358,0,0,0,L,46974696,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553213763,308473.00
03/21/2019 20:30,2,0.000,ALERT,213.74,305.68,60.028,1553214604,"201051344000579","174011545737251",0.00,7.30,0,298.17,308.09,0.0,0.0,0.000,1251105.6,1251105.6,12733,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214607,308474.00
03/21/2019 20:30,2,0.000,ALERT,212.83,302.37,60.006,1553214604,"201051344001025","174011545737251",0.00,6.70,0,296.06,335.44,0.0,0.0,0.000,1233594.9,1233594.9,20653,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214608,308475.00
03/21/2019 20:30,2,0.000,ALERT,212.83,302.68,60.028,1553214604,"201051344001093","174011545737251",0.00,7.30,0,296.66,334.84,0.0,0.0,0.000,1217755.4,1217755.4,20674,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214610,308476.00
03/21/2019 20:30,2,0.000,ALERT,213.74,305.08,60.028,1553214604,"201051344000458","174011545737251",0.00,8.00,0,297.57,307.78,0.0,0.0,0.000,1234440.4,1234440.4,12473,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214612,308477.00
03/21/2019 20:30,2,0.000,ALERT,212.83,303.28,60.017,1553214604,"201051344000890","174011545737251",0.00,7.30,0,296.96,337.84,0.0,0.0,0.000,1232280.5,1232280.5,20602,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214614,308478.00
03/21/2019 20:30,2,0.000,ALERT,213.51,304.48,59.980,1553214604,"201051344000988","174011545737251",0.00,7.00,0,295.16,306.58,0.0,0.0,0.000,956413.7,956413.7,12823,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214616,308479.00
03/21/2019 20:30,2,0.000,ALERT,213.29,303.58,60.028,1553214604,"201051344000582","174011545737251",0.00,6.70,0,297.57,336.64,0.0,0.0,0.000,1211712.4,1211712.4,20574,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214618,308480.00
03/21/2019 20:30,2,0.000,ALERT,213.51,305.38,60.028,1553214604,"201051344000868","174011545737251",0.00,7.00,0,298.17,307.78,0.0,0.0,0.000,1219508.6,1219508.6,44523,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553214619,308481.00
03/21/2019 20:30,2,0.000,ALERT,214.41,305.38,60.070,1553214604,"201051344000576","174011545737251",0.00,6.70,0,297.57,307.48,0.0,0.0,0.000,1237732.6,1237732.6,16558,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214621,308482.00
03/21/2019 20:30,2,0.000,ALERT,213.96,304.48,60.012,1553214604,"201051344001158","174011545737251",0.00,6.70,0,296.96,306.88,0.0,0.0,0.000,1214869.7,1214869.7,12780,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214623,308483.00
03/21/2019 20:30,2,0.000,ALERT,213.06,302.37,60.012,1553214604,"201051344000917","174011545737251",0.00,7.70,0,295.46,334.54,0.0,0.0,0.000,1229686.1,1229686.1,20448,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214625,308484.00
03/21/2019 20:30,2,0.000,ALERT,213.06,302.37,60.017,1553214604,"201051344000417","174011545737251",0.00,6.70,0,295.76,335.74,0.0,0.0,0.000,991483.9,991483.9,20671,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553214627,308485.00
03/21/2019 20:30,2,0.000,ALERT,213.29,302.68,60.017,1553214604,"201051344000685","174011545737251",0.00,6.70,0,296.36,337.84,0.0,0.0,0.000,1234211.3,1234211.3,20657,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214628,308486.00
03/21/2019 20:30,2,0.000,ALERT,213.06,302.07,60.033,1553214604,"201051344000651","174011545737251",0.00,6.30,0,295.16,334.84,0.0,0.0,0.000,1226815.5,1226815.5,20638,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214630,308487.00
03/21/2019 20:30,2,0.000,ALERT,213.51,305.38,60.022,1553214604,"201051344000594","174011545737251",0.00,7.70,0,296.96,307.48,0.0,0.0,0.000,1240480.3,1240480.3,44472,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214632,308488.00
03/21/2019 20:30,2,0.000,ALERT,213.74,304.48,60.012,1553214604,"201051344000469","174011545737251",0.00,6.30,0,296.36,306.88,0.0,0.0,0.000,1219048.5,1219048.5,12764,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214634,308489.00
03/21/2019 20:30,2,0.000,ALERT,213.06,302.98,60.022,1553214604,"201051344000585","174011545737251",0.00,7.00,0,296.06,335.14,0.0,0.0,0.000,1239664.6,1239664.6,20695,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214636,308490.00
03/21/2019 20:30,2,0.000,ALERT,214.41,304.78,60.022,1553214604,"201051344000853","174011545737251",0.00,6.70,0,296.96,307.18,0.0,0.0,0.000,1242370.7,1242370.7,12361,0,0,0,L,1122011218,1,122.46,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214638,308491.00
03/21/2019 20:30,2,0.000,ALERT,213.06,302.98,60.022,1553214604,"201051344001145","174011545737251",0.00,6.30,0,296.96,338.44,0.0,0.0,0.000,1242522.9,1242522.9,20611,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214639,308492.00
03/21/2019 20:30,2,0.000,ALERT,213.06,302.98,60.059,1553214604,"201051344000438","174011545737251",0.00,6.70,0,296.66,336.34,0.0,0.0,0.000,1235171.4,1235171.4,20650,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214641,308493.00
03/21/2019 20:30,2,0.000,ALERT,212.61,302.98,59.990,1553214604,"201051344001135","174011545737251",0.00,7.00,0,296.36,335.44,0.0,0.0,0.000,1222213.8,1222213.8,20602,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214643,308494.00
03/21/2019 20:30,2,0.000,ALERT,213.74,304.78,60.001,1553214604,"201051344000983","174011545737251",0.00,7.00,0,297.26,307.48,0.0,0.0,0.000,1240590.3,1240590.3,12367,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553214645,308495.00
03/21/2019 20:30,2,0.000,ALERT,213.06,302.68,60.012,1553214604,"201051344001203","174011545737251",0.00,6.70,0,296.36,336.64,0.0,0.0,0.000,1229841.6,1229841.6,20653,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214647,308496.00
03/21/2019 20:30,2,0.000,ALERT,212.83,302.98,59.985,1553214604,"201051344001230","174011545737251",0.00,6.70,0,296.96,337.54,0.0,0.0,0.000,1226986.8,1226986.8,20464,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214649,308497.00
03/21/2019 20:30,2,0.000,ALERT,212.61,302.68,59.990,1553214604,"201051344000646","174011545737251",0.00,6.70,0,295.76,336.34,0.0,0.0,0.000,1220016.4,1220016.4,20622,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214650,308498.00
03/21/2019 20:30,2,0.000,ALERT,213.96,304.48,60.022,1553214604,"201051344000867","174011545737251",0.00,8.00,0,296.36,307.48,0.0,0.0,0.000,1218078.8,1218078.8,44544,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214652,308499.00
03/21/2019 20:30,2,0.000,ALERT,214.19,304.18,60.022,1553214604,"201051344000633","174011545737251",0.00,7.00,0,294.86,306.58,0.0,0.0,0.000,1216846.7,1216846.7,44596,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214654,308500.00
03/21/2019 20:30,2,0.000,ALERT,212.61,302.68,60.033,1553214604,"201051344000955","174011545737251",0.00,7.00,0,295.76,336.34,0.0,0.0,0.000,1239600.5,1239600.5,20643,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214656,308501.00
03/21/2019 20:30,2,0.000,ALERT,213.74,303.88,60.038,1553214604,"201051344000648","174011545737251",0.00,6.30,0,296.06,307.18,0.0,0.0,0.000,1230693.7,1230693.7,44101,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553214658,308502.00
03/21/2019 20:30,2,0.000,ALERT,214.19,304.48,60.033,1553214604,"201051344000645","174011545737251",0.00,7.30,0,296.66,307.18,0.0,0.0,0.000,1235332.5,1235332.5,44062,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214660,308503.00
03/21/2019 20:30,2,0.000,ALERT,213.74,305.38,60.070,1553214604,"201051344000569","174011545737251",0.00,7.00,0,297.57,308.09,0.0,0.0,0.000,1251312.6,1251312.6,12283,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553214661,308504.00
03/21/2019 20:30,2,0.000,ALERT,213.96,304.48,60.022,1553214604,"179051228000119","174011545737251",0.00,9.00,0,295.16,306.58,0.0,0.0,0.000,38830.1,38830.1,12360,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553214663,308505.00
03/21/2019 20:45,2,0.000,ALERT,213.51,305.08,60.001,1553215504,"201051344000579","174011545737251",0.00,6.70,0,303.28,307.48,0.0,0.0,0.000,1251105.6,1251105.6,12735,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553215506,308506.00
03/21/2019 20:45,2,0.000,ALERT,213.06,302.37,60.012,1553215504,"201051344001025","174011545737251",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,1233594.9,1233594.9,20655,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215508,308507.00
03/21/2019 20:45,2,0.000,ALERT,213.06,302.68,60.049,1553215504,"201051344001093","174011545737251",0.00,6.70,0,300.87,305.08,0.0,0.0,0.000,1217755.4,1217755.4,20676,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215510,308508.00
03/21/2019 20:45,2,0.000,ALERT,212.83,303.88,60.043,1553215504,"201051344000458","174011545737251",0.00,7.30,0,302.98,307.48,0.0,0.0,0.000,1234440.4,1234440.4,12475,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215512,308509.00
03/21/2019 20:45,2,0.000,ALERT,212.83,303.28,60.006,1553215504,"201051344000890","174011545737251",0.00,6.70,0,301.47,305.68,0.0,0.0,0.000,1232280.5,1232280.5,20604,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215514,308510.00
03/21/2019 20:45,2,0.000,ALERT,213.29,303.88,60.001,1553215504,"201051344000988","174011545737251",0.00,6.70,0,299.97,305.98,0.0,0.0,0.000,956413.7,956413.7,12825,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215515,308511.00
03/21/2019 20:45,2,0.000,ALERT,213.51,303.88,60.012,1553215504,"201051344000582","174011545737251",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,1211712.4,1211712.4,20576,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215517,308512.00
03/21/2019 20:45,2,0.000,ALERT,213.29,304.78,60.012,1553215504,"201051344000868","174011545737251",0.00,6.00,0,303.28,307.48,0.0,0.0,0.000,1219508.6,1219508.6,44525,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215519,308513.00
03/21/2019 20:45,2,0.000,ALERT,213.74,304.48,59.985,1553215504,"201051344000576","174011545737251",0.00,6.30,0,302.68,306.88,0.0,0.0,0.000,1237732.6,1237732.6,16560,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553215521,308514.00
03/21/2019 20:45,2,0.000,ALERT,213.29,303.88,59.980,1553215504,"201051344001158","174011545737251",0.00,6.00,0,301.77,305.98,0.0,0.0,0.000,1214869.7,1214869.7,12782,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215523,308515.00
03/21/2019 20:45,2,0.000,ALERT,213.06,302.07,59.969,1553215504,"201051344000917","174011545737251",0.00,7.00,0,299.37,304.78,0.0,0.0,0.000,1229686.1,1229686.1,20450,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215525,308516.00
03/21/2019 20:45,2,0.000,ALERT,213.29,302.37,59.969,1553215504,"201051344000417","174011545737251",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,991483.9,991483.9,20673,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215527,308517.00
03/21/2019 20:45,2,0.000,ALERT,213.29,302.68,60.001,1553215504,"201051344000685","174011545737251",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,1234211.3,1234211.3,20659,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215529,308518.00
03/21/2019 20:45,2,0.000,ALERT,213.06,301.77,60.028,1553215504,"201051344000651","174011545737251",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,1226815.5,1226815.5,20640,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215531,308519.00
03/21/2019 20:45,2,0.000,ALERT,213.06,304.78,59.964,1553215504,"201051344000594","174011545737251",0.00,7.00,0,302.37,306.88,0.0,0.0,0.000,1240480.3,1240480.3,44474,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215533,308520.00
03/21/2019 20:45,2,0.000,ALERT,213.51,304.18,60.001,1553215504,"201051344000469","174011545737251",0.00,5.50,0,301.77,306.28,0.0,0.0,0.000,1219048.5,1219048.5,12766,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553215534,308521.00
03/21/2019 20:45,2,0.000,ALERT,213.29,303.28,60.001,1553215504,"201051344000585","174011545737251",0.00,6.30,0,300.57,305.38,0.0,0.0,0.000,1239664.6,1239664.6,20697,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215536,308522.00
03/21/2019 20:45,2,0.000,ALERT,214.19,304.18,60.033,1553215504,"201051344000853","174011545737251",0.00,6.00,0,302.68,306.88,0.0,0.0,0.000,1242370.7,1242370.7,12363,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553215538,308523.00
03/21/2019 20:45,2,0.000,ALERT,213.51,303.28,60.006,1553215504,"201051344001145","174011545737251",0.00,5.50,0,301.47,305.68,0.0,0.0,0.000,1242522.9,1242522.9,20613,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553215540,308524.00
03/21/2019 20:45,2,0.000,ALERT,213.06,302.98,59.985,1553215504,"201051344000438","174011545737251",0.00,6.00,0,300.57,305.38,0.0,0.0,0.000,1235171.4,1235171.4,20652,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215542,308525.00
03/21/2019 20:45,2,0.000,ALERT,212.61,302.68,60.006,1553215504,"201051344001135","174011545737251",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,1222213.8,1222213.8,20604,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215544,308526.00
03/21/2019 20:45,2,0.000,ALERT,213.51,304.48,59.975,1553215504,"201051344000983","174011545737251",0.00,6.30,0,302.98,306.88,0.0,0.0,0.000,1240590.3,1240590.3,12369,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215545,308527.00
03/21/2019 20:45,2,0.000,ALERT,213.06,302.37,59.996,1553215504,"201051344001203","174011545737251",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,1229841.6,1229841.6,20655,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215547,308528.00
03/21/2019 20:45,2,0.000,ALERT,213.06,303.28,60.001,1553215504,"201051344001230","174011545737251",0.00,6.00,0,301.17,305.68,0.0,0.0,0.000,1226986.8,1226986.8,20466,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215549,308529.00
03/21/2019 20:45,2,0.000,ALERT,212.83,302.98,60.006,1553215504,"201051344000646","174011545737251",0.00,5.50,0,300.27,305.08,0.0,0.0,0.000,1220016.4,1220016.4,20624,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215551,308530.00
03/21/2019 20:45,2,0.000,ALERT,213.74,303.88,60.001,1553215504,"201051344000867","174011545737251",0.00,7.00,0,302.07,306.88,0.0,0.0,0.000,1218078.8,1218078.8,44546,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215553,308531.00
03/21/2019 20:45,2,0.000,ALERT,214.19,303.88,60.001,1553215504,"201051344000633","174011545737251",0.00,6.30,0,300.87,305.98,0.0,0.0,0.000,1216846.7,1216846.7,44598,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215554,308532.00
03/21/2019 20:45,2,0.000,ALERT,212.61,302.98,60.006,1553215504,"201051344000955","174011545737251",0.00,6.30,0,300.87,305.08,0.0,0.0,0.000,1239600.5,1239600.5,20645,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215557,308533.00
03/21/2019 20:45,2,0.000,ALERT,213.74,303.58,60.012,1553215504,"201051344000648","174011545737251",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,1230693.7,1230693.7,44103,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553215559,308534.00
03/21/2019 20:45,2,0.000,ALERT,213.96,304.18,60.006,1553215504,"201051344000645","174011545737251",0.00,6.70,0,302.37,306.58,0.0,0.0,0.000,1235332.5,1235332.5,44064,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553215560,308535.00
03/21/2019 20:45,2,0.000,ALERT,213.51,304.78,59.990,1553215504,"201051344000569","174011545737251",0.00,6.30,0,303.28,307.48,0.0,0.0,0.000,1251312.6,1251312.6,12285,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553215562,308536.00
03/21/2019 20:45,2,0.000,ALERT,213.96,303.88,60.001,1553215504,"179051228000119","174011545737251",0.00,8.00,0,301.17,305.98,0.0,0.0,0.000,38830.1,38830.1,12362,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553215564,308537.00
03/21/2019 21:00,2,0.000,ALERT,213.29,303.88,59.990,1553216403,"201051344000579","174011545737251",0.00,6.30,0,302.37,306.88,0.0,0.0,0.000,1251105.6,1251105.6,12737,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216406,308538.00
03/21/2019 21:00,2,0.000,ALERT,212.83,301.47,60.006,1553216403,"201051344001025","174011545737251",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,1233594.9,1233594.9,20657,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216408,308539.00
03/21/2019 21:00,2,0.000,ALERT,213.06,302.07,60.017,1553216403,"201051344001093","174011545737251",0.00,6.30,0,300.27,304.48,0.0,0.0,0.000,1217755.4,1217755.4,20678,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216410,308540.00
03/21/2019 21:00,2,0.000,ALERT,213.29,303.28,60.006,1553216403,"201051344000458","174011545737251",0.00,7.00,0,301.77,306.88,0.0,0.0,0.000,1234440.4,1234440.4,12477,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216411,308541.00
03/21/2019 21:00,2,0.000,ALERT,212.83,302.37,60.022,1553216403,"201051344000890","174011545737251",0.00,6.30,0,301.17,305.68,0.0,0.0,0.000,1232280.5,1232280.5,20606,0,0,0,L,1122011218,1,122.23,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216413,308542.00
03/21/2019 21:00,2,0.000,ALERT,213.29,302.98,60.017,1553216403,"201051344000988","174011545737251",0.00,6.30,0,299.37,305.98,0.0,0.0,0.000,956413.7,956413.7,12827,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216415,308543.00
03/21/2019 21:00,2,0.000,ALERT,213.29,302.98,60.043,1553216403,"201051344000582","174011545737251",0.00,5.50,0,301.47,305.38,0.0,0.0,0.000,1211712.4,1211712.4,20578,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216417,308544.00
03/21/2019 21:00,2,0.000,ALERT,213.29,303.88,60.022,1553216403,"201051344000868","174011545737251",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,1219508.6,1219508.6,44527,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216419,308545.00
03/21/2019 21:00,2,0.000,ALERT,213.74,303.58,59.975,1553216403,"201051344000576","174011545737251",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,1237732.6,1237732.6,16562,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216421,308546.00
03/21/2019 21:00,2,0.000,ALERT,213.51,303.28,60.059,1553216403,"201051344001158","174011545737251",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,1214869.7,1214869.7,12784,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553216423,308547.00
03/21/2019 21:00,2,0.000,ALERT,213.06,301.47,60.022,1553216403,"201051344000917","174011545737251",0.00,6.70,0,299.67,303.88,0.0,0.0,0.000,1229686.1,1229686.1,20452,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553216425,308548.00
03/21/2019 21:00,2,0.000,ALERT,213.06,301.47,60.070,1553216403,"201051344000417","174011545737251",0.00,6.00,0,300.27,303.88,0.0,0.0,0.000,991483.9,991483.9,20675,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216426,308549.00
03/21/2019 21:00,2,0.000,ALERT,213.29,302.07,60.043,1553216403,"201051344000685","174011545737251",0.00,5.50,0,300.87,304.48,0.0,0.0,0.000,1234211.3,1234211.3,20661,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216428,308550.00
03/21/2019 21:00,2,0.000,ALERT,213.06,301.17,60.012,1553216403,"201051344000651","174011545737251",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,1226815.5,1226815.5,20642,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216430,308551.00
03/21/2019 21:00,2,0.000,ALERT,213.06,303.88,60.012,1553216403,"201051344000594","174011545737251",0.00,6.30,0,301.47,306.58,0.0,0.0,0.000,1240480.3,1240480.3,44476,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216432,308552.00
03/21/2019 21:00,2,0.000,ALERT,213.51,303.28,60.022,1553216403,"201051344000469","174011545737251",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,1219048.5,1219048.5,12768,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216434,308553.00
03/21/2019 21:00,2,0.000,ALERT,213.06,302.37,60.022,1553216403,"201051344000585","174011545737251",0.00,6.30,0,300.57,304.78,0.0,0.0,0.000,1239664.6,1239664.6,20699,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216435,308554.00
03/21/2019 21:00,2,0.000,ALERT,213.96,303.58,60.001,1553216403,"201051344000853","174011545737251",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,1242370.7,1242370.7,12365,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553216437,308555.00
03/21/2019 21:00,2,0.000,ALERT,213.29,302.68,60.017,1553216403,"201051344001145","174011545737251",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,1242522.9,1242522.9,20615,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216439,308556.00
03/21/2019 21:00,2,0.000,ALERT,213.06,302.37,60.006,1553216403,"201051344000438","174011545737251",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,1235171.4,1235171.4,20654,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216441,308557.00
03/21/2019 21:00,2,0.000,ALERT,212.83,302.68,59.975,1553216403,"201051344001135","174011545737251",0.00,6.00,0,301.17,305.08,0.0,0.0,0.000,1222213.8,1222213.8,20606,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216443,308558.00
03/21/2019 21:00,2,0.000,ALERT,213.51,303.58,59.990,1553216403,"201051344000983","174011545737251",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,1240590.3,1240590.3,12371,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553216445,308559.00
03/21/2019 21:00,2,0.000,ALERT,213.06,302.07,60.012,1553216403,"201051344001203","174011545737251",0.00,5.50,0,300.57,306.28,0.0,0.0,0.000,1229841.6,1229841.6,20657,0,0,0,L,1122011218,1,122.91,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216446,308560.00
03/21/2019 21:00,2,0.000,ALERT,213.06,302.68,60.017,1553216403,"201051344001230","174011545737251",0.00,5.50,0,301.47,304.78,0.0,0.0,0.000,1226986.8,1226986.8,20468,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216448,308561.00
03/21/2019 21:00,2,0.000,ALERT,212.83,302.37,60.033,1553216403,"201051344000646","174011545737251",0.00,5.50,0,300.27,304.18,0.0,0.0,0.000,1220016.4,1220016.4,20626,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553216450,308562.00
03/21/2019 21:00,2,0.000,ALERT,213.74,303.28,60.017,1553216403,"201051344000867","174011545737251",0.00,6.70,0,301.17,306.58,0.0,0.0,0.000,1218078.8,1218078.8,44548,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216452,308563.00
03/21/2019 21:00,2,0.000,ALERT,214.19,302.98,60.033,1553216403,"201051344000633","174011545737251",0.00,6.00,0,299.97,305.68,0.0,0.0,0.000,1216846.7,1216846.7,44600,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216454,308564.00
03/21/2019 21:00,2,0.000,ALERT,212.83,302.68,60.038,1553216403,"201051344000955","174011545737251",0.00,6.00,0,301.17,304.48,0.0,0.0,0.000,1239600.5,1239600.5,20647,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216455,308565.00
03/21/2019 21:00,2,0.000,ALERT,213.74,302.98,60.012,1553216403,"201051344000648","174011545737251",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,1230693.7,1230693.7,44105,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553216458,308566.00
03/21/2019 21:00,2,0.000,ALERT,213.96,303.28,60.001,1553216403,"201051344000645","174011545737251",0.00,6.30,0,301.77,305.98,0.0,0.0,0.000,1235332.5,1235332.5,44066,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553216459,308567.00
03/21/2019 21:00,2,0.000,ALERT,213.74,304.18,60.001,1553216403,"201051344000569","174011545737251",0.00,6.00,0,302.37,307.18,0.0,0.0,0.000,1251312.6,1251312.6,12287,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553216461,308568.00
03/21/2019 21:00,2,0.000,ALERT,213.96,303.28,59.959,1553216403,"179051228000119","174011545737251",0.00,7.70,0,300.57,305.68,0.0,0.0,0.000,38830.1,38830.1,12364,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553216463,308569.00
03/21/2019 21:15,2,0.000,ALERT,213.29,303.58,60.001,1553217304,"201051344000579","174011545737251",0.00,6.30,0,302.07,306.88,0.0,0.0,0.000,1251105.6,1251105.6,12739,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217306,308570.00
03/21/2019 21:15,2,0.000,ALERT,213.29,302.07,59.990,1553217304,"201051344001025","174011545737251",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,1233594.9,1233594.9,20659,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217308,308571.00
03/21/2019 21:15,2,0.000,ALERT,213.51,302.98,59.996,1553217304,"201051344001093","174011545737251",0.00,6.30,0,299.97,304.18,0.0,0.0,0.000,1217755.4,1217755.4,20680,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217310,308572.00
03/21/2019 21:15,2,0.000,ALERT,213.29,303.28,60.006,1553217304,"201051344000458","174011545737251",0.00,7.00,0,301.17,306.28,0.0,0.0,0.000,1234440.4,1234440.4,12479,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217312,308573.00
03/21/2019 21:15,2,0.000,ALERT,213.06,302.98,60.006,1553217304,"201051344000890","174011545737251",0.00,6.00,0,300.57,305.08,0.0,0.0,0.000,1232280.5,1232280.5,20608,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217314,308574.00
