ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 21:15,2,0.000,ALERT,213.29,302.98,60.001,1553217304,"201051344000988","174011545737251",0.00,6.30,0,298.47,305.98,0.0,0.0,0.000,956413.7,956413.7,12829,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217315,308575.00
03/21/2019 21:15,2,0.000,ALERT,213.74,303.58,60.012,1553217304,"201051344000582","174011545737251",0.00,5.00,0,301.17,304.78,0.0,0.0,0.000,1211712.4,1211712.4,20580,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217317,308576.00
03/21/2019 21:15,2,0.000,ALERT,213.51,303.88,59.996,1553217304,"201051344000868","174011545737251",0.00,6.00,0,302.07,307.18,0.0,0.0,0.000,1219508.6,1219508.6,44529,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217319,308577.00
03/21/2019 21:15,2,0.000,ALERT,213.96,303.58,59.975,1553217304,"201051344000576","174011545737251",0.00,6.00,0,300.87,306.58,0.0,0.0,0.000,1237732.6,1237732.6,16564,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217321,308578.00
03/21/2019 21:15,2,0.000,ALERT,213.51,302.98,60.001,1553217304,"201051344001158","174011545737251",0.00,5.50,0,300.87,305.98,0.0,0.0,0.000,1214869.7,1214869.7,12786,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217323,308579.00
03/21/2019 21:15,2,0.000,ALERT,213.51,302.07,60.012,1553217304,"201051344000917","174011545737251",0.00,6.70,0,298.77,303.58,0.0,0.0,0.000,1229686.1,1229686.1,20454,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217324,308580.00
03/21/2019 21:15,2,0.000,ALERT,213.29,301.77,60.012,1553217304,"201051344000417","174011545737251",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,991483.9,991483.9,20677,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217326,308581.00
03/21/2019 21:15,2,0.000,ALERT,213.51,302.68,60.012,1553217304,"201051344000685","174011545737251",0.00,5.50,0,299.97,303.88,0.0,0.0,0.000,1234211.3,1234211.3,20663,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217328,308582.00
03/21/2019 21:15,2,0.000,ALERT,213.29,301.77,60.017,1553217304,"201051344000651","174011545737251",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,1226815.5,1226815.5,20644,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217330,308583.00
03/21/2019 21:15,2,0.000,ALERT,213.06,303.58,60.054,1553217304,"201051344000594","174011545737251",0.00,6.30,0,301.17,307.18,0.0,0.0,0.000,1240480.3,1240480.3,44478,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217332,308584.00
03/21/2019 21:15,2,0.000,ALERT,213.51,302.98,60.022,1553217304,"201051344000469","174011545737251",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,1219048.5,1219048.5,12770,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217334,308585.00
03/21/2019 21:15,2,0.000,ALERT,213.29,302.68,60.012,1553217304,"201051344000585","174011545737251",0.00,6.00,0,299.67,304.18,0.0,0.0,0.000,1239664.6,1239664.6,20701,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217335,308586.00
03/21/2019 21:15,2,0.000,ALERT,213.74,302.68,60.022,1553217304,"201051344000853","174011545737251",0.00,6.00,0,301.47,305.98,0.0,0.0,0.000,1242370.7,1242370.7,12367,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217337,308587.00
03/21/2019 21:15,2,0.000,ALERT,213.29,302.68,60.028,1553217304,"201051344001145","174011545737251",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,1242522.9,1242522.9,20617,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217339,308588.00
03/21/2019 21:15,2,0.000,ALERT,213.29,302.37,60.022,1553217304,"201051344000438","174011545737251",0.00,5.00,0,300.57,304.48,0.0,0.0,0.000,1235171.4,1235171.4,20656,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217341,308589.00
03/21/2019 21:15,2,0.000,ALERT,212.83,302.37,60.022,1553217304,"201051344001135","174011545737251",0.00,5.50,0,300.57,304.78,0.0,0.0,0.000,1222213.8,1222213.8,20608,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217343,308590.00
03/21/2019 21:15,2,0.000,ALERT,213.51,304.18,60.059,1553217304,"201051344000983","174011545737251",0.00,6.30,0,301.77,306.28,0.0,0.0,0.000,1240590.3,1240590.3,12373,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217345,308591.00
03/21/2019 21:15,2,0.000,ALERT,213.29,302.07,60.022,1553217304,"201051344001203","174011545737251",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,1229841.6,1229841.6,20659,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217346,308592.00
03/21/2019 21:15,2,0.000,ALERT,213.06,302.68,60.006,1553217304,"201051344001230","174011545737251",0.00,5.50,0,300.57,304.48,0.0,0.0,0.000,1226986.8,1226986.8,20470,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217348,308593.00
03/21/2019 21:15,2,0.000,ALERT,212.83,302.07,59.996,1553217304,"201051344000646","174011545737251",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,1220016.4,1220016.4,20628,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217350,308594.00
03/21/2019 21:15,2,0.000,ALERT,213.74,304.18,60.028,1553217304,"201051344000867","174011545737251",0.00,6.30,0,300.87,306.28,0.0,0.0,0.000,1218078.8,1218078.8,44550,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217352,308595.00
03/21/2019 21:15,2,0.000,ALERT,214.19,304.18,60.022,1553217304,"201051344000633","174011545737251",0.00,5.50,0,299.97,306.28,0.0,0.0,0.000,1216846.7,1216846.7,44602,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217354,308596.00
03/21/2019 21:15,2,0.000,ALERT,212.61,302.37,60.022,1553217304,"201051344000955","174011545737251",0.00,6.00,0,300.57,304.18,0.0,0.0,0.000,1239600.5,1239600.5,20649,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217356,308597.00
03/21/2019 21:15,2,0.000,ALERT,213.51,303.28,60.022,1553217304,"201051344000648","174011545737251",0.00,5.50,0,301.17,305.98,0.0,0.0,0.000,1230693.7,1230693.7,44107,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217358,308598.00
03/21/2019 21:15,2,0.000,ALERT,213.74,303.58,60.028,1553217304,"201051344000645","174011545737251",0.00,6.30,0,301.47,306.28,0.0,0.0,0.000,1235332.5,1235332.5,44068,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553217360,308599.00
03/21/2019 21:15,2,0.000,ALERT,213.51,304.48,60.022,1553217304,"201051344000569","174011545737251",0.00,6.00,0,302.37,306.88,0.0,0.0,0.000,1251312.6,1251312.6,12289,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553217361,308600.00
03/21/2019 21:15,2,0.000,ALERT,213.74,303.58,60.012,1553217304,"179051228000119","174011545737251",0.00,7.30,0,300.27,305.98,0.0,0.0,0.000,38830.1,38830.1,12366,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553217363,308601.00
03/21/2019 21:30,2,0.000,ALERT,213.51,304.48,59.990,1553218204,"201051344000579","174011545737251",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,1251105.6,1251105.6,12741,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218206,308602.00
03/21/2019 21:30,2,0.000,ALERT,213.29,302.07,59.985,1553218204,"201051344001025","174011545737251",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,1233594.9,1233594.9,20661,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553218208,308603.00
03/21/2019 21:30,2,0.000,ALERT,213.51,302.98,60.054,1553218204,"201051344001093","174011545737251",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,1217755.4,1217755.4,20682,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218210,308604.00
03/21/2019 21:30,2,0.000,ALERT,213.51,304.18,59.980,1553218204,"201051344000458","174011545737251",0.00,7.00,0,301.47,306.28,0.0,0.0,0.000,1234440.4,1234440.4,12481,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218211,308605.00
03/21/2019 21:30,2,0.000,ALERT,213.29,302.98,60.049,1553218204,"201051344000890","174011545737251",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,1232280.5,1232280.5,20610,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553218213,308606.00
03/21/2019 21:30,2,0.000,ALERT,213.51,304.18,60.006,1553218204,"201051344000988","174011545737251",0.00,6.30,0,298.77,305.38,0.0,0.0,0.000,956413.7,956413.7,12831,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218215,308607.00
03/21/2019 21:30,2,0.000,ALERT,213.96,303.88,59.996,1553218204,"201051344000582","174011545737251",0.00,5.00,0,301.47,304.78,0.0,0.0,0.000,1211712.4,1211712.4,20582,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218217,308608.00
03/21/2019 21:30,2,0.000,ALERT,213.51,305.08,59.990,1553218204,"201051344000868","174011545737251",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,1219508.6,1219508.6,44531,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218219,308609.00
03/21/2019 21:30,2,0.000,ALERT,214.19,305.08,60.012,1553218204,"201051344000576","174011545737251",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,1237732.6,1237732.6,16566,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553218220,308610.00
03/21/2019 21:30,2,0.000,ALERT,213.51,304.18,59.969,1553218204,"201051344001158","174011545737251",0.00,5.50,0,300.57,305.38,0.0,0.0,0.000,1214869.7,1214869.7,12788,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218222,308611.00
03/21/2019 21:30,2,0.000,ALERT,213.51,302.37,60.012,1553218204,"201051344000917","174011545737251",0.00,6.70,0,299.37,303.58,0.0,0.0,0.000,1229686.1,1229686.1,20456,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218224,308612.00
03/21/2019 21:30,2,0.000,ALERT,213.74,302.07,60.006,1553218204,"201051344000417","174011545737251",0.00,5.50,0,299.67,303.58,0.0,0.0,0.000,991483.9,991483.9,20679,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218226,308613.00
03/21/2019 21:30,2,0.000,ALERT,213.74,302.68,60.033,1553218204,"201051344000685","174011545737251",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,1234211.3,1234211.3,20665,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218228,308614.00
03/21/2019 21:30,2,0.000,ALERT,213.51,301.77,59.985,1553218204,"201051344000651","174011545737251",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,1226815.5,1226815.5,20646,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218229,308615.00
03/21/2019 21:30,2,0.000,ALERT,213.29,305.38,60.012,1553218204,"201051344000594","174011545737251",0.00,6.00,0,300.87,306.28,0.0,0.0,0.000,1240480.3,1240480.3,44480,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218231,308616.00
03/21/2019 21:30,2,0.000,ALERT,213.74,304.48,60.059,1553218204,"201051344000469","174011545737251",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,1219048.5,1219048.5,12772,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218233,308617.00
03/21/2019 21:30,2,0.000,ALERT,213.51,302.98,60.017,1553218204,"201051344000585","174011545737251",0.00,6.00,0,300.27,304.18,0.0,0.0,0.000,1239664.6,1239664.6,20703,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218235,308618.00
03/21/2019 21:30,2,0.000,ALERT,214.19,304.78,60.038,1553218204,"201051344000853","174011545737251",0.00,6.00,0,301.17,306.28,0.0,0.0,0.000,1242370.7,1242370.7,12369,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553218237,308619.00
03/21/2019 21:30,2,0.000,ALERT,213.74,302.98,59.996,1553218204,"201051344001145","174011545737251",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,1242522.9,1242522.9,20619,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218239,308620.00
03/21/2019 21:30,2,0.000,ALERT,213.74,302.98,60.075,1553218204,"201051344000438","174011545737251",0.00,5.00,0,300.57,304.78,0.0,0.0,0.000,1235171.4,1235171.4,20658,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553218241,308621.00
03/21/2019 21:30,2,0.000,ALERT,213.06,302.68,60.028,1553218204,"201051344001135","174011545737251",0.00,5.50,0,300.87,304.78,0.0,0.0,0.000,1222213.8,1222213.8,20610,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218242,308622.00
03/21/2019 21:30,2,0.000,ALERT,213.51,304.78,60.033,1553218204,"201051344000983","174011545737251",0.00,6.30,0,301.77,306.58,0.0,0.0,0.000,1240590.3,1240590.3,12375,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553218244,308623.00
03/21/2019 21:30,2,0.000,ALERT,213.51,302.37,60.033,1553218204,"201051344001203","174011545737251",0.00,5.50,0,300.27,305.68,0.0,0.0,0.000,1229841.6,1229841.6,20661,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218246,308624.00
03/21/2019 21:30,2,0.000,ALERT,213.29,302.98,59.996,1553218204,"201051344001230","174011545737251",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,1226986.8,1226986.8,20472,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218248,308625.00
03/21/2019 21:30,2,0.000,ALERT,213.06,302.37,60.038,1553218204,"201051344000646","174011545737251",0.00,5.50,0,299.67,303.88,0.0,0.0,0.000,1220016.4,1220016.4,20630,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218250,308626.00
03/21/2019 21:30,2,0.000,ALERT,213.74,303.88,60.033,1553218204,"201051344000867","174011545737251",0.00,6.70,0,301.17,306.28,0.0,0.0,0.000,1218078.8,1218078.8,44552,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218252,308627.00
03/21/2019 21:30,2,0.000,ALERT,214.19,303.88,60.038,1553218204,"201051344000633","174011545737251",0.00,5.50,0,299.67,305.68,0.0,0.0,0.000,1216846.7,1216846.7,44604,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218254,308628.00
03/21/2019 21:30,2,0.000,ALERT,211.93,301.17,60.070,1553218204,"201051344000955","174011545737251",0.00,6.00,0,289.45,303.88,0.0,0.0,0.000,1239600.5,1239600.5,20651,0,0,0,L,1122011218,1,121.33,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218255,308629.00
03/21/2019 21:30,2,0.000,ALERT,212.61,301.77,60.033,1553218204,"201051344000648","174011545737251",0.00,5.50,0,289.45,305.98,0.0,0.0,0.000,1230693.7,1230693.7,44109,0,0,0,L,1122011218,1,120.88,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218258,308630.00
03/21/2019 21:30,2,0.000,ALERT,212.83,302.07,60.038,1553218204,"201051344000645","174011545737251",0.00,6.30,0,289.75,305.98,0.0,0.0,0.000,1235332.5,1235332.5,44070,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218259,308631.00
03/21/2019 21:30,2,0.000,ALERT,212.38,302.68,60.043,1553218204,"201051344000569","174011545737251",0.00,6.00,0,290.35,306.88,0.0,0.0,0.000,1251312.6,1251312.6,12291,0,0,0,L,1122011218,1,120.65,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553218261,308632.00
03/21/2019 21:30,2,0.000,ALERT,212.83,302.07,60.033,1553218204,"179051228000119","174011545737251",0.00,7.70,0,288.85,305.38,0.0,0.0,0.000,38830.1,38830.1,12368,0,0,0,L,46974696,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553218263,308633.00
03/21/2019 21:45,2,0.000,ALERT,213.96,305.08,60.038,1553219104,"201051344000579","174011545737251",0.00,6.00,0,290.65,307.18,0.0,0.0,0.000,1251105.6,1251105.6,12743,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219106,308634.00
03/21/2019 21:45,2,0.000,ALERT,213.51,302.37,60.033,1553219104,"201051344001025","174011545737251",0.00,5.00,0,288.85,305.08,0.0,0.0,0.000,1233594.9,1233594.9,20663,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219108,308635.00
03/21/2019 21:45,2,0.000,ALERT,213.51,302.68,60.033,1553219104,"201051344001093","174011545737251",0.00,6.30,0,289.45,304.18,0.0,0.0,0.000,1217755.4,1217755.4,20684,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219110,308636.00
03/21/2019 21:45,2,0.000,ALERT,213.74,304.18,60.038,1553219104,"201051344000458","174011545737251",0.00,7.00,0,290.05,307.18,0.0,0.0,0.000,1234440.4,1234440.4,12483,0,0,0,L,1122011218,1,121.78,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219112,308637.00
03/21/2019 21:45,2,0.000,ALERT,213.51,303.28,60.043,1553219104,"201051344000890","174011545737251",0.00,6.00,0,290.05,305.38,0.0,0.0,0.000,1232280.5,1232280.5,20612,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219113,308638.00
03/21/2019 21:45,2,0.000,ALERT,213.74,303.88,60.001,1553219104,"201051344000988","174011545737251",0.00,6.30,0,287.65,305.98,0.0,0.0,0.000,956413.7,956413.7,12833,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219115,308639.00
03/21/2019 21:45,2,0.000,ALERT,213.96,303.58,60.043,1553219104,"201051344000582","174011545737251",0.00,5.00,0,290.35,305.38,0.0,0.0,0.000,1211712.4,1211712.4,20584,0,0,0,L,1122011218,1,122.68,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219117,308640.00
03/21/2019 21:45,2,0.000,ALERT,213.74,304.48,60.054,1553219104,"201051344000868","174011545737251",0.00,6.00,0,290.65,306.88,0.0,0.0,0.000,1219508.6,1219508.6,44533,0,0,0,L,1122011218,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219119,308641.00
03/21/2019 21:45,2,0.000,ALERT,214.41,304.78,60.038,1553219104,"201051344000576","174011545737251",0.00,5.50,0,290.05,306.58,0.0,0.0,0.000,1237732.6,1237732.6,16568,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219121,308642.00
03/21/2019 21:45,2,0.000,ALERT,213.96,303.88,60.043,1553219104,"201051344001158","174011545737251",0.00,5.00,0,289.45,305.98,0.0,0.0,0.000,1214869.7,1214869.7,12790,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219123,308643.00
03/21/2019 21:45,2,0.000,ALERT,213.51,302.07,60.065,1553219104,"201051344000917","174011545737251",0.00,6.70,0,288.25,303.88,0.0,0.0,0.000,1229686.1,1229686.1,20458,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553219124,308644.00
03/21/2019 21:45,2,0.000,ALERT,213.74,302.07,60.075,1553219104,"201051344000417","174011545737251",0.00,5.50,0,289.15,303.88,0.0,0.0,0.000,991483.9,991483.9,20681,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219126,308645.00
03/21/2019 21:45,2,0.000,ALERT,213.96,302.68,60.049,1553219104,"201051344000685","174011545737251",0.00,6.00,0,289.45,304.18,0.0,0.0,0.000,1234211.3,1234211.3,20667,0,0,0,L,1122011218,1,123.36,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219128,308646.00
03/21/2019 21:45,2,0.000,ALERT,213.74,302.07,60.059,1553219104,"201051344000651","174011545737251",0.00,4.50,0,288.85,304.18,0.0,0.0,0.000,1226815.5,1226815.5,20648,0,0,0,L,1122011218,1,123.14,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553219130,308647.00
03/21/2019 21:45,2,0.000,ALERT,213.51,304.48,60.038,1553219104,"201051344000594","174011545737251",0.00,6.00,0,289.75,306.88,0.0,0.0,0.000,1240480.3,1240480.3,44482,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219132,308648.00
03/21/2019 21:45,2,0.000,ALERT,213.96,303.88,60.038,1553219104,"201051344000469","174011545737251",0.00,5.50,0,289.15,305.98,0.0,0.0,0.000,1219048.5,1219048.5,12774,0,0,0,L,1122011218,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553219133,308649.00
03/21/2019 21:45,2,0.000,ALERT,213.74,303.28,60.028,1553219104,"201051344000585","174011545737251",0.00,6.00,0,288.85,304.48,0.0,0.0,0.000,1239664.6,1239664.6,20705,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219135,308650.00
03/21/2019 21:45,2,0.000,ALERT,214.41,303.88,60.065,1553219104,"201051344000853","174011545737251",0.00,6.00,0,289.75,306.58,0.0,0.0,0.000,1242370.7,1242370.7,12371,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219137,308651.00
03/21/2019 21:45,2,0.000,ALERT,213.96,302.98,60.028,1553219104,"201051344001145","174011545737251",0.00,5.50,0,289.75,305.08,0.0,0.0,0.000,1242522.9,1242522.9,20621,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219139,308652.00
03/21/2019 21:45,2,0.000,ALERT,213.29,302.37,60.012,1553219104,"201051344000438","174011545737251",0.00,5.00,0,289.75,304.78,0.0,0.0,0.000,1235171.4,1235171.4,20660,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219141,308653.00
03/21/2019 21:45,2,0.000,ALERT,213.29,302.68,60.028,1553219104,"201051344001135","174011545737251",0.00,5.50,0,289.75,305.08,0.0,0.0,0.000,1222213.8,1222213.8,20612,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553219143,308654.00
03/21/2019 21:45,2,0.000,ALERT,213.96,304.48,60.001,1553219104,"201051344000983","174011545737251",0.00,6.30,0,290.05,306.58,0.0,0.0,0.000,1240590.3,1240590.3,12377,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219144,308655.00
03/21/2019 21:45,2,0.000,ALERT,213.51,302.37,60.028,1553219104,"201051344001203","174011545737251",0.00,5.50,0,289.45,305.98,0.0,0.0,0.000,1229841.6,1229841.6,20663,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553219146,308656.00
03/21/2019 21:45,2,0.000,ALERT,213.51,303.28,60.049,1553219104,"201051344001230","174011545737251",0.00,5.50,0,289.75,304.78,0.0,0.0,0.000,1226986.8,1226986.8,20474,0,0,0,L,1122011218,1,122.91,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219148,308657.00
03/21/2019 21:45,2,0.000,ALERT,213.29,302.68,60.017,1553219104,"201051344000646","174011545737251",0.00,5.50,0,288.85,304.18,0.0,0.0,0.000,1220016.4,1220016.4,20632,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219150,308658.00
03/21/2019 21:45,2,0.000,ALERT,214.19,303.58,60.022,1553219104,"201051344000867","174011545737251",0.00,6.70,0,289.45,306.58,0.0,0.0,0.000,1218078.8,1218078.8,44554,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219152,308659.00
03/21/2019 21:45,2,0.000,ALERT,214.41,303.58,60.028,1553219104,"201051344000633","174011545737251",0.00,5.50,0,286.74,305.68,0.0,0.0,0.000,1216846.7,1216846.7,44606,0,0,0,L,1122011218,1,122.23,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219153,308660.00
03/21/2019 21:45,2,0.000,ALERT,213.06,302.68,60.043,1553219104,"201051344000955","174011545737251",0.00,6.00,0,299.07,304.18,0.0,0.0,0.000,1239600.5,1239600.5,20653,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219155,308661.00
03/21/2019 21:45,2,0.000,ALERT,213.74,302.98,60.028,1553219104,"201051344000648","174011545737251",0.00,5.00,0,299.67,306.28,0.0,0.0,0.000,1230693.7,1230693.7,44111,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553219157,308662.00
03/21/2019 21:45,2,0.000,ALERT,214.19,303.58,60.028,1553219104,"201051344000645","174011545737251",0.00,6.30,0,300.27,306.28,0.0,0.0,0.000,1235332.5,1235332.5,44072,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219159,308663.00
03/21/2019 21:45,2,0.000,ALERT,213.74,304.18,60.022,1553219104,"201051344000569","174011545737251",0.00,6.00,0,301.17,307.18,0.0,0.0,0.000,1251312.6,1251312.6,12293,0,0,0,L,1122011218,1,121.10,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553219161,308664.00
03/21/2019 21:45,2,0.000,ALERT,214.19,303.28,60.028,1553219104,"179051228000119","174011545737251",0.00,7.30,0,298.77,305.68,0.0,0.0,0.000,38830.1,38830.1,12370,0,0,0,L,46974696,1,121.78,123.59,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553219163,308665.00
03/21/2019 22:00,2,0.000,ALERT,213.51,303.88,60.033,1553220004,"201051344000579","174011545737251",0.00,6.00,0,302.68,306.58,0.0,0.0,0.000,1251105.6,1251105.6,12745,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220006,308666.00
03/21/2019 22:00,2,0.000,ALERT,213.06,301.17,59.996,1553220004,"201051344001025","174011545737251",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,1233594.9,1233594.9,20665,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220008,308667.00
03/21/2019 22:00,2,0.000,ALERT,213.06,302.07,60.028,1553220004,"201051344001093","174011545737251",0.00,6.30,0,300.87,304.18,0.0,0.0,0.000,1217755.4,1217755.4,20686,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220010,308668.00
03/21/2019 22:00,2,0.000,ALERT,213.29,303.28,60.038,1553220004,"201051344000458","174011545737251",0.00,6.70,0,301.77,306.58,0.0,0.0,0.000,1234440.4,1234440.4,12485,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220012,308669.00
03/21/2019 22:00,2,0.000,ALERT,212.83,302.37,60.028,1553220004,"201051344000890","174011545737251",0.00,6.00,0,301.17,305.38,0.0,0.0,0.000,1232280.5,1232280.5,20614,0,0,0,L,1122011218,1,122.46,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220014,308670.00
03/21/2019 22:00,2,0.000,ALERT,213.29,302.98,60.028,1553220004,"201051344000988","174011545737251",0.00,6.00,0,299.67,305.38,0.0,0.0,0.000,956413.7,956413.7,12835,0,0,0,L,1122011218,1,120.88,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220016,308671.00
03/21/2019 22:00,2,0.000,ALERT,213.51,302.68,60.038,1553220004,"201051344000582","174011545737251",0.00,5.00,0,301.77,305.08,0.0,0.0,0.000,1211712.4,1211712.4,20586,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220017,308672.00
03/21/2019 22:00,2,0.000,ALERT,213.06,303.28,60.001,1553220004,"201051344000868","174011545737251",0.00,5.50,0,302.37,306.28,0.0,0.0,0.000,1219508.6,1219508.6,44535,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220019,308673.00
03/21/2019 22:00,2,0.000,ALERT,213.74,303.28,60.043,1553220004,"201051344000576","174011545737251",0.00,5.50,0,302.07,305.98,0.0,0.0,0.000,1237732.6,1237732.6,16570,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220021,308674.00
03/21/2019 22:00,2,0.000,ALERT,213.51,302.68,60.038,1553220004,"201051344001158","174011545737251",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,1214869.7,1214869.7,12792,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220023,308675.00
03/21/2019 22:00,2,0.000,ALERT,213.06,301.47,60.028,1553220004,"201051344000917","174011545737251",0.00,6.30,0,299.67,303.58,0.0,0.0,0.000,1229686.1,1229686.1,20460,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220025,308676.00
03/21/2019 22:00,2,0.000,ALERT,213.06,301.47,60.038,1553220004,"201051344000417","174011545737251",0.00,5.50,0,300.57,303.88,0.0,0.0,0.000,991483.9,991483.9,20683,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220027,308677.00
03/21/2019 22:00,2,0.000,ALERT,213.29,302.07,60.038,1553220004,"201051344000685","174011545737251",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,1234211.3,1234211.3,20669,0,0,0,L,1122011218,1,123.14,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220029,308678.00
03/21/2019 22:00,2,0.000,ALERT,213.06,301.17,60.038,1553220004,"201051344000651","174011545737251",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,1226815.5,1226815.5,20650,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220030,308679.00
03/21/2019 22:00,2,0.000,ALERT,213.06,303.58,60.038,1553220004,"201051344000594","174011545737251",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,1240480.3,1240480.3,44484,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220032,308680.00
03/21/2019 22:00,2,0.000,ALERT,213.29,302.68,60.033,1553220004,"201051344000469","174011545737251",0.00,5.00,0,301.17,305.38,0.0,0.0,0.000,1219048.5,1219048.5,12776,0,0,0,L,1122011218,1,120.65,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220034,308681.00
03/21/2019 22:00,2,0.000,ALERT,213.06,302.07,60.049,1553220004,"201051344000585","174011545737251",0.00,6.00,0,300.57,304.48,0.0,0.0,0.000,1239664.6,1239664.6,20707,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220036,308682.00
03/21/2019 22:00,2,0.000,ALERT,213.96,302.98,60.033,1553220004,"201051344000853","174011545737251",0.00,5.50,0,301.77,305.98,0.0,0.0,0.000,1242370.7,1242370.7,12373,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220038,308683.00
03/21/2019 22:00,2,0.000,ALERT,213.06,302.07,60.022,1553220004,"201051344001145","174011545737251",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,1242522.9,1242522.9,20623,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220039,308684.00
03/21/2019 22:00,2,0.000,ALERT,213.06,302.07,60.033,1553220004,"201051344000438","174011545737251",0.00,5.00,0,300.87,304.78,0.0,0.0,0.000,1235171.4,1235171.4,20662,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220041,308685.00
03/21/2019 22:00,2,0.000,ALERT,212.61,301.47,60.049,1553220004,"201051344001135","174011545737251",0.00,5.50,0,301.17,305.08,0.0,0.0,0.000,1222213.8,1222213.8,20614,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220043,308686.00
03/21/2019 22:00,2,0.000,ALERT,213.06,302.98,60.028,1553220004,"201051344000983","174011545737251",0.00,6.00,0,302.07,306.28,0.0,0.0,0.000,1240590.3,1240590.3,12379,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220045,308687.00
03/21/2019 22:00,2,0.000,ALERT,213.06,301.47,60.033,1553220004,"201051344001203","174011545737251",0.00,5.00,0,300.57,306.28,0.0,0.0,0.000,1229841.6,1229841.6,20665,0,0,0,L,1122011218,1,122.68,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220047,308688.00
03/21/2019 22:00,2,0.000,ALERT,212.83,302.07,60.012,1553220004,"201051344001230","174011545737251",0.00,5.50,0,301.17,304.78,0.0,0.0,0.000,1226986.8,1226986.8,20476,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220049,308689.00
03/21/2019 22:00,2,0.000,ALERT,212.38,301.47,60.033,1553220004,"201051344000646","174011545737251",0.00,5.00,0,299.97,304.18,0.0,0.0,0.000,1220016.4,1220016.4,20634,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220050,308690.00
03/21/2019 22:00,2,0.000,ALERT,213.51,302.68,60.043,1553220004,"201051344000867","174011545737251",0.00,6.30,0,301.17,305.98,0.0,0.0,0.000,1218078.8,1218078.8,44556,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220052,308691.00
03/21/2019 22:00,2,0.000,ALERT,213.74,302.37,60.038,1553220004,"201051344000633","174011545737251",0.00,5.50,0,299.97,305.08,0.0,0.0,0.000,1216846.7,1216846.7,44608,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220054,308692.00
03/21/2019 22:00,2,0.000,ALERT,212.38,301.77,60.043,1553220004,"201051344000955","174011545737251",0.00,5.50,0,300.87,304.18,0.0,0.0,0.000,1239600.5,1239600.5,20655,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220056,308693.00
03/21/2019 22:00,2,0.000,ALERT,213.29,302.07,60.038,1553220004,"201051344000648","174011545737251",0.00,5.00,0,301.17,305.68,0.0,0.0,0.000,1230693.7,1230693.7,44113,0,0,0,L,1122011218,1,120.88,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220058,308694.00
03/21/2019 22:00,2,0.000,ALERT,213.74,302.68,60.038,1553220004,"201051344000645","174011545737251",0.00,6.30,0,301.77,305.68,0.0,0.0,0.000,1235332.5,1235332.5,44074,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220059,308695.00
03/21/2019 22:00,2,0.000,ALERT,213.74,304.78,60.043,1553220004,"201051344000569","174011545737251",0.00,6.00,0,302.37,306.58,0.0,0.0,0.000,1251312.6,1251312.6,12295,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220061,308696.00
03/21/2019 22:00,2,0.000,ALERT,213.74,303.28,60.001,1553220004,"179051228000119","174011545737251",0.00,7.30,0,300.27,305.08,0.0,0.0,0.000,38830.1,38830.1,12372,0,0,0,L,46974696,1,121.33,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553220063,308697.00
03/21/2019 22:15,2,0.000,ALERT,213.06,302.98,60.001,1553220904,"201051344000579","174011545737251",0.00,5.50,0,301.77,306.88,0.0,0.0,0.000,1251105.6,1251105.6,12747,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220906,308698.00
03/21/2019 22:15,2,0.000,ALERT,213.06,302.07,60.001,1553220904,"201051344001025","174011545737251",0.00,4.50,0,299.37,305.38,0.0,0.0,0.000,1233594.9,1233594.9,20667,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220908,308699.00
03/21/2019 22:15,2,0.000,ALERT,213.29,302.98,60.001,1553220904,"201051344001093","174011545737251",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,1217755.4,1217755.4,20688,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220910,308700.00
03/21/2019 22:15,2,0.000,ALERT,212.83,302.68,60.001,1553220904,"201051344000458","174011545737251",0.00,6.70,0,301.17,306.58,0.0,0.0,0.000,1234440.4,1234440.4,12487,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220912,308701.00
03/21/2019 22:15,2,0.000,ALERT,213.29,303.58,59.996,1553220904,"201051344000890","174011545737251",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,1232280.5,1232280.5,20616,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220913,308702.00
03/21/2019 22:15,2,0.000,ALERT,212.83,302.37,60.001,1553220904,"201051344000988","174011545737251",0.00,5.50,0,298.77,305.68,0.0,0.0,0.000,956413.7,956413.7,12837,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220915,308703.00
03/21/2019 22:15,2,0.000,ALERT,213.96,303.88,60.012,1553220904,"201051344000582","174011545737251",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,1211712.4,1211712.4,20588,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220917,308704.00
03/21/2019 22:15,2,0.000,ALERT,213.06,302.98,60.012,1553220904,"201051344000868","174011545737251",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,1219508.6,1219508.6,44537,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220919,308705.00
03/21/2019 22:15,2,0.000,ALERT,213.51,302.98,59.996,1553220904,"201051344000576","174011545737251",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,1237732.6,1237732.6,16572,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220921,308706.00
03/21/2019 22:15,2,0.000,ALERT,213.06,302.37,60.001,1553220904,"201051344001158","174011545737251",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,1214869.7,1214869.7,12794,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220922,308707.00
03/21/2019 22:15,2,0.000,ALERT,213.51,302.68,59.980,1553220904,"201051344000917","174011545737251",0.00,6.30,0,298.77,304.18,0.0,0.0,0.000,1229686.1,1229686.1,20462,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220924,308708.00
03/21/2019 22:15,2,0.000,ALERT,213.51,302.68,59.985,1553220904,"201051344000417","174011545737251",0.00,5.50,0,299.97,304.18,0.0,0.0,0.000,991483.9,991483.9,20685,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220926,308709.00
03/21/2019 22:15,2,0.000,ALERT,213.74,302.98,59.975,1553220904,"201051344000685","174011545737251",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,1234211.3,1234211.3,20671,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220928,308710.00
03/21/2019 22:15,2,0.000,ALERT,213.51,302.37,60.006,1553220904,"201051344000651","174011545737251",0.00,4.00,0,299.37,304.18,0.0,0.0,0.000,1226815.5,1226815.5,20652,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220930,308711.00
03/21/2019 22:15,2,0.000,ALERT,212.83,303.28,60.012,1553220904,"201051344000594","174011545737251",0.00,5.00,0,300.57,306.28,0.0,0.0,0.000,1240480.3,1240480.3,44486,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220932,308712.00
03/21/2019 22:15,2,0.000,ALERT,213.29,302.37,60.001,1553220904,"201051344000469","174011545737251",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,1219048.5,1219048.5,12778,0,0,0,L,1122011218,1,120.88,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220933,308713.00
03/21/2019 22:15,2,0.000,ALERT,213.51,303.28,60.006,1553220904,"201051344000585","174011545737251",0.00,5.50,0,299.67,304.78,0.0,0.0,0.000,1239664.6,1239664.6,20709,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220935,308714.00
03/21/2019 22:15,2,0.000,ALERT,213.51,302.37,60.001,1553220904,"201051344000853","174011545737251",0.00,5.00,0,300.87,305.98,0.0,0.0,0.000,1242370.7,1242370.7,12375,0,0,0,L,1122011218,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220937,308715.00
03/21/2019 22:15,2,0.000,ALERT,213.74,303.58,60.006,1553220904,"201051344001145","174011545737251",0.00,5.00,0,300.27,305.38,0.0,0.0,0.000,1242522.9,1242522.9,20625,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220939,308716.00
03/21/2019 22:15,2,0.000,ALERT,213.51,302.98,60.006,1553220904,"201051344000438","174011545737251",0.00,4.50,0,299.97,305.08,0.0,0.0,0.000,1235171.4,1235171.4,20664,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220941,308717.00
03/21/2019 22:15,2,0.000,ALERT,213.06,303.28,60.033,1553220904,"201051344001135","174011545737251",0.00,5.00,0,299.67,305.38,0.0,0.0,0.000,1222213.8,1222213.8,20616,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220943,308718.00
03/21/2019 22:15,2,0.000,ALERT,213.06,302.68,59.980,1553220904,"201051344000983","174011545737251",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,1240590.3,1240590.3,12381,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220944,308719.00
