ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 22:15,2,0.000,ALERT,213.51,302.68,60.001,1553220904,"201051344001203","174011545737251",0.00,5.00,0,299.37,306.28,0.0,0.0,0.000,1229841.6,1229841.6,20667,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220946,308720.00
03/21/2019 22:15,2,0.000,ALERT,213.51,303.28,60.012,1553220904,"201051344001230","174011545737251",0.00,5.00,0,299.97,304.78,0.0,0.0,0.000,1226986.8,1226986.8,20478,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220948,308721.00
03/21/2019 22:15,2,0.000,ALERT,213.29,302.98,60.001,1553220904,"201051344000646","174011545737251",0.00,5.00,0,299.37,304.48,0.0,0.0,0.000,1220016.4,1220016.4,20636,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220950,308722.00
03/21/2019 22:15,2,0.000,ALERT,213.29,301.77,59.980,1553220904,"201051344000867","174011545737251",0.00,6.00,0,300.27,306.28,0.0,0.0,0.000,1218078.8,1218078.8,44558,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220952,308723.00
03/21/2019 22:15,2,0.000,ALERT,213.96,302.68,60.012,1553220904,"201051344000633","174011545737251",0.00,5.00,0,299.07,305.38,0.0,0.0,0.000,1216846.7,1216846.7,44610,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220953,308724.00
03/21/2019 22:15,2,0.000,ALERT,213.29,303.28,60.006,1553220904,"201051344000955","174011545737251",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,1239600.5,1239600.5,20657,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220955,308725.00
03/21/2019 22:15,2,0.000,ALERT,213.29,302.07,60.012,1553220904,"201051344000648","174011545737251",0.00,4.50,0,300.27,305.98,0.0,0.0,0.000,1230693.7,1230693.7,44115,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220957,308726.00
03/21/2019 22:15,2,0.000,ALERT,213.74,302.98,60.006,1553220904,"201051344000645","174011545737251",0.00,6.00,0,300.87,305.98,0.0,0.0,0.000,1235332.5,1235332.5,44076,0,0,0,L,1122011218,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553220959,308727.00
03/21/2019 22:15,2,0.000,ALERT,213.29,303.58,60.012,1553220904,"201051344000569","174011545737251",0.00,5.50,0,302.07,306.88,0.0,0.0,0.000,1251312.6,1251312.6,12297,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553220961,308728.00
03/21/2019 22:15,2,0.000,ALERT,213.74,302.68,60.001,1553220904,"179051228000119","174011545737251",0.00,7.00,0,299.97,305.38,0.0,0.0,0.000,38830.1,38830.1,12374,0,0,0,L,46974696,1,121.55,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553220963,308729.00
03/21/2019 22:30,2,0.000,ALERT,213.51,305.08,59.996,1553221804,"201051344000579","174011545737251",0.00,5.50,0,301.17,306.28,0.0,0.0,0.000,1251105.6,1251105.6,12749,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553221806,308730.00
03/21/2019 22:30,2,0.000,ALERT,213.06,301.77,60.070,1553221804,"201051344001025","174011545737251",0.00,4.00,0,299.67,305.38,0.0,0.0,0.000,1233594.9,1233594.9,20669,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221808,308731.00
03/21/2019 22:30,2,0.000,ALERT,213.29,302.37,60.017,1553221804,"201051344001093","174011545737251",0.00,6.00,0,299.97,304.48,0.0,0.0,0.000,1217755.4,1217755.4,20690,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221810,308732.00
03/21/2019 22:30,2,0.000,ALERT,213.29,304.18,60.012,1553221804,"201051344000458","174011545737251",0.00,6.30,0,300.57,306.28,0.0,0.0,0.000,1234440.4,1234440.4,12489,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221812,308733.00
03/21/2019 22:30,2,0.000,ALERT,213.06,302.68,60.028,1553221804,"201051344000890","174011545737251",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,1232280.5,1232280.5,20618,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221814,308734.00
03/21/2019 22:30,2,0.000,ALERT,213.29,303.58,60.022,1553221804,"201051344000988","174011545737251",0.00,5.50,0,298.17,305.08,0.0,0.0,0.000,956413.7,956413.7,12839,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221815,308735.00
03/21/2019 22:30,2,0.000,ALERT,213.74,302.98,60.017,1553221804,"201051344000582","174011545737251",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,1211712.4,1211712.4,20590,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221817,308736.00
03/21/2019 22:30,2,0.000,ALERT,213.29,304.78,60.028,1553221804,"201051344000868","174011545737251",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,1219508.6,1219508.6,44539,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221819,308737.00
03/21/2019 22:30,2,0.000,ALERT,213.96,304.48,60.017,1553221804,"201051344000576","174011545737251",0.00,4.50,0,300.57,305.98,0.0,0.0,0.000,1237732.6,1237732.6,16574,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221821,308738.00
03/21/2019 22:30,2,0.000,ALERT,213.51,304.18,60.017,1553221804,"201051344001158","174011545737251",0.00,4.00,0,299.97,305.08,0.0,0.0,0.000,1214869.7,1214869.7,12796,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221823,308739.00
03/21/2019 22:30,2,0.000,ALERT,213.51,302.07,60.022,1553221804,"201051344000917","174011545737251",0.00,6.00,0,298.77,303.88,0.0,0.0,0.000,1229686.1,1229686.1,20464,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221824,308740.00
03/21/2019 22:30,2,0.000,ALERT,213.51,302.07,60.017,1553221804,"201051344000417","174011545737251",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,991483.9,991483.9,20687,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553221826,308741.00
03/21/2019 22:30,2,0.000,ALERT,213.51,302.37,60.033,1553221804,"201051344000685","174011545737251",0.00,5.00,0,299.97,304.48,0.0,0.0,0.000,1234211.3,1234211.3,20673,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221828,308742.00
03/21/2019 22:30,2,0.000,ALERT,213.29,301.47,60.022,1553221804,"201051344000651","174011545737251",0.00,3.70,0,299.67,304.18,0.0,0.0,0.000,1226815.5,1226815.5,20654,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221830,308743.00
03/21/2019 22:30,2,0.000,ALERT,213.29,304.48,60.022,1553221804,"201051344000594","174011545737251",0.00,5.00,0,300.57,305.98,0.0,0.0,0.000,1240480.3,1240480.3,44488,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221832,308744.00
03/21/2019 22:30,2,0.000,ALERT,213.51,303.88,60.033,1553221804,"201051344000469","174011545737251",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,1219048.5,1219048.5,12780,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221833,308745.00
03/21/2019 22:30,2,0.000,ALERT,213.51,302.68,60.028,1553221804,"201051344000585","174011545737251",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,1239664.6,1239664.6,20711,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221835,308746.00
03/21/2019 22:30,2,0.000,ALERT,213.96,303.58,60.028,1553221804,"201051344000853","174011545737251",0.00,5.00,0,300.57,305.68,0.0,0.0,0.000,1242370.7,1242370.7,12377,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221837,308747.00
03/21/2019 22:30,2,0.000,ALERT,213.74,302.68,60.028,1553221804,"201051344001145","174011545737251",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,1242522.9,1242522.9,20627,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553221839,308748.00
03/21/2019 22:30,2,0.000,ALERT,213.51,302.37,60.022,1553221804,"201051344000438","174011545737251",0.00,4.00,0,300.57,305.08,0.0,0.0,0.000,1235171.4,1235171.4,20666,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221841,308749.00
03/21/2019 22:30,2,0.000,ALERT,213.06,302.68,60.038,1553221804,"201051344001135","174011545737251",0.00,4.50,0,300.57,305.38,0.0,0.0,0.000,1222213.8,1222213.8,20618,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553221843,308750.00
03/21/2019 22:30,2,0.000,ALERT,213.51,304.18,60.017,1553221804,"201051344000983","174011545737251",0.00,5.50,0,300.87,305.68,0.0,0.0,0.000,1240590.3,1240590.3,12383,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221844,308751.00
03/21/2019 22:30,2,0.000,ALERT,213.51,302.07,60.012,1553221804,"201051344001203","174011545737251",0.00,4.50,0,299.97,306.28,0.0,0.0,0.000,1229841.6,1229841.6,20669,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553221846,308752.00
03/21/2019 22:30,2,0.000,ALERT,213.29,302.68,60.033,1553221804,"201051344001230","174011545737251",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,1226986.8,1226986.8,20480,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221848,308753.00
03/21/2019 22:30,2,0.000,ALERT,213.06,302.37,60.038,1553221804,"201051344000646","174011545737251",0.00,4.50,0,299.37,304.48,0.0,0.0,0.000,1220016.4,1220016.4,20638,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221850,308754.00
03/21/2019 22:30,2,0.000,ALERT,213.74,303.88,59.996,1553221804,"201051344000867","174011545737251",0.00,6.00,0,300.27,305.68,0.0,0.0,0.000,1218078.8,1218078.8,44560,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221852,308755.00
03/21/2019 22:30,2,0.000,ALERT,214.19,303.88,60.022,1553221804,"201051344000633","174011545737251",0.00,4.50,0,298.77,305.08,0.0,0.0,0.000,1216846.7,1216846.7,44612,0,0,0,L,1122011218,1,122.23,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221853,308756.00
03/21/2019 22:30,2,0.000,ALERT,213.06,302.68,60.028,1553221804,"201051344000955","174011545737251",0.00,5.00,0,300.27,304.78,0.0,0.0,0.000,1239600.5,1239600.5,20659,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553221855,308757.00
03/21/2019 22:30,2,0.000,ALERT,213.51,303.58,60.028,1553221804,"201051344000648","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1230693.7,1230693.7,44117,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221857,308758.00
03/21/2019 22:30,2,0.000,ALERT,213.74,304.18,60.022,1553221804,"201051344000645","174011545737251",0.00,5.50,0,301.17,305.38,0.0,0.0,0.000,1235332.5,1235332.5,44078,0,0,0,L,1122011218,1,122.01,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553221859,308759.00
03/21/2019 22:30,2,0.000,ALERT,213.29,304.78,60.070,1553221804,"201051344000569","174011545737251",0.00,5.00,0,301.77,306.28,0.0,0.0,0.000,1251312.6,1251312.6,12299,0,0,0,L,1122011218,1,121.10,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553221861,308760.00
03/21/2019 22:30,2,0.000,ALERT,213.74,303.88,60.033,1553221804,"179051228000119","174011545737251",0.00,7.00,0,299.67,305.08,0.0,0.0,0.000,38830.1,38830.1,12376,0,0,0,L,46974696,1,121.78,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553221863,308761.00
03/21/2019 22:45,2,0.000,ALERT,213.51,304.48,60.022,1553222704,"201051344000579","174011545737251",0.00,5.50,0,302.68,306.88,0.0,0.0,0.000,1251105.6,1251105.6,12751,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222706,308762.00
03/21/2019 22:45,2,0.000,ALERT,213.06,301.47,59.996,1553222704,"201051344001025","174011545737251",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,1233594.9,1233594.9,20671,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222708,308763.00
03/21/2019 22:45,2,0.000,ALERT,213.29,302.07,60.033,1553222704,"201051344001093","174011545737251",0.00,5.50,0,300.27,303.58,0.0,0.0,0.000,1217755.4,1217755.4,20692,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222710,308764.00
03/21/2019 22:45,2,0.000,ALERT,213.29,303.58,60.028,1553222704,"201051344000458","174011545737251",0.00,6.00,0,302.07,306.58,0.0,0.0,0.000,1234440.4,1234440.4,12491,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222711,308765.00
03/21/2019 22:45,2,0.000,ALERT,213.06,302.37,60.001,1553222704,"201051344000890","174011545737251",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,1232280.5,1232280.5,20620,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222713,308766.00
03/21/2019 22:45,2,0.000,ALERT,213.29,303.58,59.996,1553222704,"201051344000988","174011545737251",0.00,5.00,0,299.37,305.38,0.0,0.0,0.000,956413.7,956413.7,12841,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222715,308767.00
03/21/2019 22:45,2,0.000,ALERT,213.74,302.98,59.996,1553222704,"201051344000582","174011545737251",0.00,4.00,0,301.17,304.78,0.0,0.0,0.000,1211712.4,1211712.4,20592,0,0,0,L,1122011218,1,122.46,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222717,308768.00
03/21/2019 22:45,2,0.000,ALERT,213.51,304.18,60.033,1553222704,"201051344000868","174011545737251",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,1219508.6,1219508.6,44541,0,0,0,L,1122011218,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222719,308769.00
03/21/2019 22:45,2,0.000,ALERT,213.96,304.48,60.028,1553222704,"201051344000576","174011545737251",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,1237732.6,1237732.6,16576,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222720,308770.00
03/21/2019 22:45,2,0.000,ALERT,213.51,303.58,60.028,1553222704,"201051344001158","174011545737251",0.00,4.00,0,301.47,305.38,0.0,0.0,0.000,1214869.7,1214869.7,12798,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222722,308771.00
03/21/2019 22:45,2,0.000,ALERT,213.51,301.77,60.043,1553222704,"201051344000917","174011545737251",0.00,6.00,0,299.37,303.58,0.0,0.0,0.000,1229686.1,1229686.1,20466,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222724,308772.00
03/21/2019 22:45,2,0.000,ALERT,213.51,301.77,60.038,1553222704,"201051344000417","174011545737251",0.00,4.50,0,299.97,303.58,0.0,0.0,0.000,991483.9,991483.9,20689,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222726,308773.00
03/21/2019 22:45,2,0.000,ALERT,213.51,302.07,60.033,1553222704,"201051344000685","174011545737251",0.00,4.50,0,300.27,304.18,0.0,0.0,0.000,1234211.3,1234211.3,20675,0,0,0,L,1122011218,1,123.14,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222728,308774.00
03/21/2019 22:45,2,0.000,ALERT,213.51,301.17,60.017,1553222704,"201051344000651","174011545737251",0.00,3.70,0,299.67,303.28,0.0,0.0,0.000,1226815.5,1226815.5,20656,0,0,0,L,1122011218,1,122.68,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222730,308775.00
03/21/2019 22:45,2,0.000,ALERT,213.06,303.88,60.043,1553222704,"201051344000594","174011545737251",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,1240480.3,1240480.3,44490,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553222732,308776.00
03/21/2019 22:45,2,0.000,ALERT,213.74,303.88,60.043,1553222704,"201051344000469","174011545737251",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,1219048.5,1219048.5,12782,0,0,0,L,1122011218,1,121.33,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222733,308777.00
03/21/2019 22:45,2,0.000,ALERT,213.51,302.37,60.049,1553222704,"201051344000585","174011545737251",0.00,5.00,0,300.27,304.18,0.0,0.0,0.000,1239664.6,1239664.6,20713,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222735,308778.00
03/21/2019 22:45,2,0.000,ALERT,214.19,303.58,60.038,1553222704,"201051344000853","174011545737251",0.00,4.50,0,302.07,305.98,0.0,0.0,0.000,1242370.7,1242370.7,12379,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222737,308779.00
03/21/2019 22:45,2,0.000,ALERT,213.74,302.37,60.038,1553222704,"201051344001145","174011545737251",0.00,4.50,0,301.17,304.48,0.0,0.0,0.000,1242522.9,1242522.9,20629,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553222739,308780.00
03/21/2019 22:45,2,0.000,ALERT,213.29,302.07,60.070,1553222704,"201051344000438","174011545737251",0.00,4.00,0,300.27,304.18,0.0,0.0,0.000,1235171.4,1235171.4,20668,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222741,308781.00
03/21/2019 22:45,2,0.000,ALERT,213.06,302.07,60.033,1553222704,"201051344001135","174011545737251",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,1222213.8,1222213.8,20620,0,0,0,L,1122011218,1,122.23,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553222742,308782.00
03/21/2019 22:45,2,0.000,ALERT,213.06,303.58,60.033,1553222704,"201051344000983","174011545737251",0.00,5.00,0,302.37,306.28,0.0,0.0,0.000,1240590.3,1240590.3,12385,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553222744,308783.00
03/21/2019 22:45,2,0.000,ALERT,213.51,301.77,60.028,1553222704,"201051344001203","174011545737251",0.00,4.50,0,300.27,305.68,0.0,0.0,0.000,1229841.6,1229841.6,20671,0,0,0,L,1122011218,1,122.91,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222746,308784.00
03/21/2019 22:45,2,0.000,ALERT,213.29,302.37,60.043,1553222704,"201051344001230","174011545737251",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,1226986.8,1226986.8,20482,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222748,308785.00
03/21/2019 22:45,2,0.000,ALERT,213.06,302.07,60.028,1553222704,"201051344000646","174011545737251",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,1220016.4,1220016.4,20640,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222750,308786.00
03/21/2019 22:45,2,0.000,ALERT,213.74,303.58,60.033,1553222704,"201051344000867","174011545737251",0.00,5.50,0,301.47,305.98,0.0,0.0,0.000,1218078.8,1218078.8,44562,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553222752,308787.00
03/21/2019 22:45,2,0.000,ALERT,214.19,303.88,60.038,1553222704,"201051344000633","174011545737251",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,1216846.7,1216846.7,44614,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222753,308788.00
03/21/2019 22:45,2,0.000,ALERT,213.06,302.07,60.028,1553222704,"201051344000955","174011545737251",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,1239600.5,1239600.5,20661,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222755,308789.00
03/21/2019 22:45,2,0.000,ALERT,213.51,303.28,60.022,1553222704,"201051344000648","174011545737251",0.00,4.00,0,301.47,305.68,0.0,0.0,0.000,1230693.7,1230693.7,44119,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553222757,308790.00
03/21/2019 22:45,2,0.000,ALERT,213.74,303.88,60.038,1553222704,"201051344000645","174011545737251",0.00,5.50,0,301.77,305.68,0.0,0.0,0.000,1235332.5,1235332.5,44080,0,0,0,L,1122011218,1,122.23,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553222759,308791.00
03/21/2019 22:45,2,0.000,ALERT,213.51,304.48,60.001,1553222704,"201051344000569","174011545737251",0.00,5.00,0,302.68,306.58,0.0,0.0,0.000,1251312.6,1251312.6,12301,0,0,0,L,1122011218,1,121.33,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553222761,308792.00
03/21/2019 22:45,2,0.000,ALERT,213.96,303.58,60.017,1553222704,"179051228000119","174011545737251",0.00,6.70,0,300.57,305.68,0.0,0.0,0.000,38830.1,38830.1,12378,0,0,0,L,46974696,1,122.01,123.36,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553222763,308793.00
03/21/2019 23:00,2,0.000,ALERT,213.29,304.78,60.028,1553223604,"201051344000579","174011545737251",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,1251105.6,1251105.6,12753,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223607,308794.00
03/21/2019 23:00,2,0.000,ALERT,212.61,300.57,60.033,1553223604,"201051344001025","174011545737251",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,1233594.9,1233594.9,20673,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223608,308795.00
03/21/2019 23:00,2,0.000,ALERT,212.83,301.17,60.012,1553223604,"201051344001093","174011545737251",0.00,5.50,0,299.97,303.58,0.0,0.0,0.000,1217755.4,1217755.4,20694,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223610,308796.00
03/21/2019 23:00,2,0.000,ALERT,213.06,303.88,60.065,1553223604,"201051344000458","174011545737251",0.00,6.00,0,301.77,306.58,0.0,0.0,0.000,1234440.4,1234440.4,12493,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223612,308797.00
03/21/2019 23:00,2,0.000,ALERT,212.61,301.47,60.012,1553223604,"201051344000890","174011545737251",0.00,5.00,0,300.57,305.08,0.0,0.0,0.000,1232280.5,1232280.5,20622,0,0,0,L,1122011218,1,122.23,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223614,308798.00
03/21/2019 23:00,2,0.000,ALERT,213.06,303.88,60.038,1553223604,"201051344000988","174011545737251",0.00,5.00,0,299.07,305.38,0.0,0.0,0.000,956413.7,956413.7,12843,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223616,308799.00
03/21/2019 23:00,2,0.000,ALERT,213.29,302.37,60.022,1553223604,"201051344000582","174011545737251",0.00,4.00,0,300.87,304.78,0.0,0.0,0.000,1211712.4,1211712.4,20594,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223617,308800.00
03/21/2019 23:00,2,0.000,ALERT,213.06,304.48,60.017,1553223604,"201051344000868","174011545737251",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,1219508.6,1219508.6,44543,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223619,308801.00
03/21/2019 23:00,2,0.000,ALERT,213.74,304.48,60.022,1553223604,"201051344000576","174011545737251",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,1237732.6,1237732.6,16578,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223621,308802.00
03/21/2019 23:00,2,0.000,ALERT,213.29,303.58,60.028,1553223604,"201051344001158","174011545737251",0.00,4.00,0,300.87,305.38,0.0,0.0,0.000,1214869.7,1214869.7,12800,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223623,308803.00
03/21/2019 23:00,2,0.000,ALERT,212.83,300.57,60.017,1553223604,"201051344000917","174011545737251",0.00,6.00,0,299.07,303.28,0.0,0.0,0.000,1229686.1,1229686.1,20468,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223625,308804.00
03/21/2019 23:00,2,0.000,ALERT,212.83,300.87,60.059,1553223604,"201051344000417","174011545737251",0.00,4.50,0,299.07,303.28,0.0,0.0,0.000,991483.9,991483.9,20691,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223627,308805.00
03/21/2019 23:00,2,0.000,ALERT,213.06,301.17,59.990,1553223604,"201051344000685","174011545737251",0.00,4.50,0,299.97,303.88,0.0,0.0,0.000,1234211.3,1234211.3,20677,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223628,308806.00
03/21/2019 23:00,2,0.000,ALERT,212.83,300.27,60.028,1553223604,"201051344000651","174011545737251",0.00,3.70,0,299.67,303.58,0.0,0.0,0.000,1226815.5,1226815.5,20658,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223630,308807.00
03/21/2019 23:00,2,0.000,ALERT,212.83,304.48,60.033,1553223604,"201051344000594","174011545737251",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,1240480.3,1240480.3,44492,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223632,308808.00
03/21/2019 23:00,2,0.000,ALERT,213.29,303.58,60.022,1553223604,"201051344000469","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1219048.5,1219048.5,12784,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223634,308809.00
03/21/2019 23:00,2,0.000,ALERT,212.83,301.17,60.022,1553223604,"201051344000585","174011545737251",0.00,5.00,0,299.67,303.88,0.0,0.0,0.000,1239664.6,1239664.6,20715,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223636,308810.00
03/21/2019 23:00,2,0.000,ALERT,213.74,303.58,60.022,1553223604,"201051344000853","174011545737251",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,1242370.7,1242370.7,12381,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223638,308811.00
03/21/2019 23:00,2,0.000,ALERT,213.74,302.68,60.012,1553223604,"201051344001145","174011545737251",0.00,4.50,0,300.87,304.78,0.0,0.0,0.000,1242522.9,1242522.9,20631,0,0,0,L,1122011218,1,122.46,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223639,308812.00
03/21/2019 23:00,2,0.000,ALERT,213.06,301.77,60.028,1553223604,"201051344000438","174011545737251",0.00,4.00,0,300.57,304.48,0.0,0.0,0.000,1235171.4,1235171.4,20670,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223641,308813.00
03/21/2019 23:00,2,0.000,ALERT,212.61,301.47,59.975,1553223604,"201051344001135","174011545737251",0.00,4.50,0,299.67,304.48,0.0,0.0,0.000,1222213.8,1222213.8,20622,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223643,308814.00
03/21/2019 23:00,2,0.000,ALERT,213.29,304.48,60.017,1553223604,"201051344000983","174011545737251",0.00,5.00,0,301.77,306.88,0.0,0.0,0.000,1240590.3,1240590.3,12387,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223645,308815.00
03/21/2019 23:00,2,0.000,ALERT,212.83,301.17,60.022,1553223604,"201051344001203","174011545737251",0.00,4.50,0,299.97,305.68,0.0,0.0,0.000,1229841.6,1229841.6,20673,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223647,308816.00
03/21/2019 23:00,2,0.000,ALERT,212.61,301.77,60.012,1553223604,"201051344001230","174011545737251",0.00,4.50,0,300.57,304.18,0.0,0.0,0.000,1226986.8,1226986.8,20484,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223649,308817.00
03/21/2019 23:00,2,0.000,ALERT,212.61,301.47,60.006,1553223604,"201051344000646","174011545737251",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,1220016.4,1220016.4,20642,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223650,308818.00
03/21/2019 23:00,2,0.000,ALERT,213.51,303.88,60.012,1553223604,"201051344000867","174011545737251",0.00,5.50,0,300.87,306.88,0.0,0.0,0.000,1218078.8,1218078.8,44564,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223652,308819.00
03/21/2019 23:00,2,0.000,ALERT,213.51,302.98,60.028,1553223604,"201051344000633","174011545737251",0.00,4.00,0,299.67,305.98,0.0,0.0,0.000,1216846.7,1216846.7,44616,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553223654,308820.00
03/21/2019 23:00,2,0.000,ALERT,212.38,301.47,60.006,1553223604,"201051344000955","174011545737251",0.00,5.00,0,300.27,303.88,0.0,0.0,0.000,1239600.5,1239600.5,20663,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223656,308821.00
03/21/2019 23:00,2,0.000,ALERT,213.06,302.98,60.006,1553223604,"201051344000648","174011545737251",0.00,4.00,0,300.87,306.28,0.0,0.0,0.000,1230693.7,1230693.7,44121,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223658,308822.00
03/21/2019 23:00,2,0.000,ALERT,213.51,303.58,60.012,1553223604,"201051344000645","174011545737251",0.00,5.00,0,301.47,306.58,0.0,0.0,0.000,1235332.5,1235332.5,44082,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223660,308823.00
03/21/2019 23:00,2,0.000,ALERT,213.06,304.18,60.017,1553223604,"201051344000569","174011545737251",0.00,5.00,0,302.37,307.48,0.0,0.0,0.000,1251312.6,1251312.6,12303,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553223661,308824.00
03/21/2019 23:00,2,0.000,ALERT,213.29,302.98,60.006,1553223604,"179051228000119","174011545737251",0.00,6.70,0,300.27,305.98,0.0,0.0,0.000,38830.1,38830.1,12380,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553223663,308825.00
03/21/2019 23:15,2,0.000,ALERT,212.83,303.58,60.022,1553224504,"201051344000579","174011545737251",0.00,4.50,0,301.77,307.18,0.0,0.0,0.000,1251105.6,1251105.6,12755,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224506,308826.00
03/21/2019 23:15,2,0.000,ALERT,212.38,300.57,60.028,1553224504,"201051344001025","174011545737251",0.00,4.00,0,298.77,304.18,0.0,0.0,0.000,1233594.9,1233594.9,20675,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553224508,308827.00
03/21/2019 23:15,2,0.000,ALERT,212.38,301.17,60.017,1553224504,"201051344001093","174011545737251",0.00,5.50,0,299.07,303.58,0.0,0.0,0.000,1217755.4,1217755.4,20696,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224510,308828.00
03/21/2019 23:15,2,0.000,ALERT,212.83,303.28,60.059,1553224504,"201051344000458","174011545737251",0.00,6.00,0,301.17,307.48,0.0,0.0,0.000,1234440.4,1234440.4,12495,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224512,308829.00
03/21/2019 23:15,2,0.000,ALERT,212.38,301.77,60.033,1553224504,"201051344000890","174011545737251",0.00,5.00,0,299.67,304.78,0.0,0.0,0.000,1232280.5,1232280.5,20624,0,0,0,L,1122011218,1,122.01,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224514,308830.00
03/21/2019 23:15,2,0.000,ALERT,212.61,302.98,60.028,1553224504,"201051344000988","174011545737251",0.00,5.00,0,298.47,306.28,0.0,0.0,0.000,956413.7,956413.7,12845,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553224515,308831.00
03/21/2019 23:15,2,0.000,ALERT,213.06,302.07,60.059,1553224504,"201051344000582","174011545737251",0.00,4.00,0,299.97,304.48,0.0,0.0,0.000,1211712.4,1211712.4,20596,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553224517,308832.00
03/21/2019 23:15,2,0.000,ALERT,212.83,303.88,60.043,1553224504,"201051344000868","174011545737251",0.00,4.50,0,301.47,307.18,0.0,0.0,0.000,1219508.6,1219508.6,44545,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224519,308833.00
03/21/2019 23:15,2,0.000,ALERT,213.51,303.88,60.028,1553224504,"201051344000576","174011545737251",0.00,4.50,0,301.17,306.88,0.0,0.0,0.000,1237732.6,1237732.6,16580,0,0,0,L,1122011218,1,121.55,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224521,308834.00
03/21/2019 23:15,2,0.000,ALERT,213.06,303.28,60.022,1553224504,"201051344001158","174011545737251",0.00,4.00,0,300.57,305.98,0.0,0.0,0.000,1214869.7,1214869.7,12802,0,0,0,L,1122011218,1,121.33,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224523,308835.00
03/21/2019 23:15,2,0.000,ALERT,212.83,301.17,60.022,1553224504,"201051344000917","174011545737251",0.00,6.00,0,298.17,302.98,0.0,0.0,0.000,1229686.1,1229686.1,20470,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553224525,308836.00
03/21/2019 23:15,2,0.000,ALERT,212.83,300.87,60.028,1553224504,"201051344000417","174011545737251",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,991483.9,991483.9,20693,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224526,308837.00
03/21/2019 23:15,2,0.000,ALERT,212.83,301.17,60.022,1553224504,"201051344000685","174011545737251",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,1234211.3,1234211.3,20679,0,0,0,L,1122011218,1,122.68,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553224528,308838.00
03/21/2019 23:15,2,0.000,ALERT,212.61,300.57,60.001,1553224504,"201051344000651","174011545737251",0.00,3.70,0,298.47,303.28,0.0,0.0,0.000,1226815.5,1226815.5,20660,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553224530,308839.00
03/21/2019 23:15,2,0.000,ALERT,212.61,304.48,60.028,1553224504,"201051344000594","174011545737251",0.00,4.50,0,300.87,306.88,0.0,0.0,0.000,1240480.3,1240480.3,44494,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224532,308840.00
03/21/2019 23:15,2,0.000,ALERT,213.06,303.88,59.996,1553224504,"201051344000469","174011545737251",0.00,4.00,0,299.97,306.28,0.0,0.0,0.000,1219048.5,1219048.5,12786,0,0,0,L,1122011218,1,121.10,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224534,308841.00
03/21/2019 23:15,2,0.000,ALERT,212.38,301.17,60.017,1553224504,"201051344000585","174011545737251",0.00,5.00,0,298.77,303.58,0.0,0.0,0.000,1239664.6,1239664.6,20717,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224536,308842.00
03/21/2019 23:15,2,0.000,ALERT,213.51,302.98,60.017,1553224504,"201051344000853","174011545737251",0.00,4.50,0,301.17,307.18,0.0,0.0,0.000,1242370.7,1242370.7,12383,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224537,308843.00
03/21/2019 23:15,2,0.000,ALERT,212.61,301.47,60.033,1553224504,"201051344001145","174011545737251",0.00,4.50,0,299.37,304.18,0.0,0.0,0.000,1242522.9,1242522.9,20633,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224539,308844.00
03/21/2019 23:15,2,0.000,ALERT,212.61,301.17,60.022,1553224504,"201051344000438","174011545737251",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,1235171.4,1235171.4,20672,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224541,308845.00
03/21/2019 23:15,2,0.000,ALERT,212.16,301.47,60.022,1553224504,"201051344001135","174011545737251",0.00,4.50,0,299.37,303.88,0.0,0.0,0.000,1222213.8,1222213.8,20624,0,0,0,L,1122011218,1,121.78,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224543,308846.00
03/21/2019 23:15,2,0.000,ALERT,212.83,303.28,60.022,1553224504,"201051344000983","174011545737251",0.00,5.00,0,301.17,306.28,0.0,0.0,0.000,1240590.3,1240590.3,12389,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224545,308847.00
03/21/2019 23:15,2,0.000,ALERT,212.61,300.87,60.017,1553224504,"201051344001203","174011545737251",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,1229841.6,1229841.6,20675,0,0,0,L,1122011218,1,122.46,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553224547,308848.00
03/21/2019 23:15,2,0.000,ALERT,212.38,301.47,60.017,1553224504,"201051344001230","174011545737251",0.00,4.50,0,299.67,303.28,0.0,0.0,0.000,1226986.8,1226986.8,20486,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224548,308849.00
03/21/2019 23:15,2,0.000,ALERT,212.16,301.17,60.049,1553224504,"201051344000646","174011545737251",0.00,4.50,0,298.77,302.98,0.0,0.0,0.000,1220016.4,1220016.4,20644,0,0,0,L,1122011218,1,122.01,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224550,308850.00
03/21/2019 23:15,2,0.000,ALERT,213.29,302.98,59.996,1553224504,"201051344000867","174011545737251",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,1218078.8,1218078.8,44566,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224552,308851.00
03/21/2019 23:15,2,0.000,ALERT,213.51,302.98,60.012,1553224504,"201051344000633","174011545737251",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,1216846.7,1216846.7,44618,0,0,0,L,1122011218,1,122.01,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224554,308852.00
03/21/2019 23:15,2,0.000,ALERT,212.16,301.47,60.022,1553224504,"201051344000955","174011545737251",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,1239600.5,1239600.5,20665,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224556,308853.00
03/21/2019 23:15,2,0.000,ALERT,213.06,302.68,60.017,1553224504,"201051344000648","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1230693.7,1230693.7,44123,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224558,308854.00
03/21/2019 23:15,2,0.000,ALERT,213.29,303.28,59.964,1553224504,"201051344000645","174011545737251",0.00,5.50,0,300.87,305.08,0.0,0.0,0.000,1235332.5,1235332.5,44084,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553224561,308855.00
03/21/2019 23:15,2,0.000,ALERT,213.06,303.88,60.017,1553224504,"201051344000569","174011545737251",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,1251312.6,1251312.6,12305,0,0,0,L,1122011218,1,121.10,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553224563,308856.00
03/21/2019 23:15,2,0.000,ALERT,213.29,302.98,60.006,1553224504,"179051228000119","174011545737251",0.00,6.70,0,299.97,304.78,0.0,0.0,0.000,38830.1,38830.1,12382,0,0,0,L,46974696,1,121.55,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553224564,308857.00
03/21/2019 23:30,2,0.000,ALERT,212.83,303.88,60.012,1553225404,"201051344000579","174011545737251",0.00,5.00,0,301.77,306.58,0.0,0.0,0.000,1251105.6,1251105.6,12757,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553225406,308858.00
03/21/2019 23:30,2,0.000,ALERT,212.16,300.87,60.006,1553225404,"201051344001025","174011545737251",0.00,4.00,0,299.07,303.58,0.0,0.0,0.000,1233594.9,1233594.9,20677,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553225408,308859.00
03/21/2019 23:30,2,0.000,ALERT,212.16,301.47,60.006,1553225404,"201051344001093","174011545737251",0.00,5.50,0,299.37,302.98,0.0,0.0,0.000,1217755.4,1217755.4,20698,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225410,308860.00
03/21/2019 23:30,2,0.000,ALERT,212.61,302.98,60.022,1553225404,"201051344000458","174011545737251",0.00,6.00,0,301.47,306.28,0.0,0.0,0.000,1234440.4,1234440.4,12497,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553225412,308861.00
03/21/2019 23:30,2,0.000,ALERT,212.16,301.77,60.022,1553225404,"201051344000890","174011545737251",0.00,5.00,0,299.67,304.18,0.0,0.0,0.000,1232280.5,1232280.5,20626,0,0,0,L,1122011218,1,121.78,121.10,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225413,308862.00
03/21/2019 23:30,2,0.000,ALERT,212.61,302.68,59.996,1553225404,"201051344000988","174011545737251",0.00,5.00,0,298.77,305.38,0.0,0.0,0.000,956413.7,956413.7,12847,0,0,0,L,1122011218,1,121.10,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553225415,308863.00
03/21/2019 23:30,2,0.000,ALERT,212.61,302.37,60.012,1553225404,"201051344000582","174011545737251",0.00,4.00,0,300.27,303.88,0.0,0.0,0.000,1211712.4,1211712.4,20598,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225417,308864.00
