ts,mi_generation,dc_amps,panel_status,ac_volts,vbus_avg,frequency,created_timestamp,sb_serial_number,sim_serial_number,dc_volts,temperature,ac_amps_measured,vbus_min,vbus_max,dc_watts,power,ac_amps,lte,lte_modified,seqno,vbsd,vpsd,hwpsd,mode,firmware_revision,plc_attempts,ac_vl1,ac_vl2,shutdown,ic_temp,a0_count,a0_value,a1_count,a1_value,a2_count,a2_value,a3_count,a3_value,a4_count,a4_value,a5_count,a5_value,a6_count,a6_value,a7_count,a7_value,a8_count,a8_value,a9_count,a9_value,a10_count,a10_value,a11_count,a11_value,a12_count,a12_value,a13_count,a13_value,a14_count,a14_value,a15_count,a15_value,a16_count,a17_count,a18_count,a19_count,a20_count,a21_count,a22_count,a23_count,a24_count,a25_count,a26_count,a27_count,a28_count,a29_count,a30_count,a31_count,gen1_alert_code,gen1_alert_value,gen1_alert_count,data_write_ts,a_seq
03/21/2019 23:30,2,0.000,ALERT,212.61,303.58,60.022,1553225404,"201051344000868","174011545737251",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,1219508.6,1219508.6,44547,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225419,308865.00
03/21/2019 23:30,2,0.000,ALERT,213.29,303.58,60.028,1553225404,"201051344000576","174011545737251",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,1237732.6,1237732.6,16582,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225421,308866.00
03/21/2019 23:30,2,0.000,ALERT,212.83,302.68,60.022,1553225404,"201051344001158","174011545737251",0.00,4.00,0,300.87,305.08,0.0,0.0,0.000,1214869.7,1214869.7,12804,0,0,0,L,1122011218,1,121.33,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225423,308867.00
03/21/2019 23:30,2,0.000,ALERT,212.38,301.17,59.990,1553225404,"201051344000917","174011545737251",0.00,6.00,0,298.47,302.68,0.0,0.0,0.000,1229686.1,1229686.1,20472,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225424,308868.00
03/21/2019 23:30,2,0.000,ALERT,212.61,301.17,60.017,1553225404,"201051344000417","174011545737251",0.00,4.50,0,298.77,302.37,0.0,0.0,0.000,991483.9,991483.9,20695,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225426,308869.00
03/21/2019 23:30,2,0.000,ALERT,212.61,301.17,60.033,1553225404,"201051344000685","174011545737251",0.00,4.50,0,299.07,302.98,0.0,0.0,0.000,1234211.3,1234211.3,20681,0,0,0,L,1122011218,1,122.46,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225428,308870.00
03/21/2019 23:30,2,0.000,ALERT,212.38,300.87,60.033,1553225404,"201051344000651","174011545737251",0.00,3.30,0,298.77,302.68,0.0,0.0,0.000,1226815.5,1226815.5,20662,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225430,308871.00
03/21/2019 23:30,2,0.000,ALERT,212.61,303.88,60.028,1553225404,"201051344000594","174011545737251",0.00,4.50,0,301.47,305.98,0.0,0.0,0.000,1240480.3,1240480.3,44496,0,0,0,L,1122011218,1,121.55,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225432,308872.00
03/21/2019 23:30,2,0.000,ALERT,213.06,303.28,60.033,1553225404,"201051344000469","174011545737251",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,1219048.5,1219048.5,12788,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553225433,308873.00
03/21/2019 23:30,2,0.000,ALERT,212.38,301.77,60.028,1553225404,"201051344000585","174011545737251",0.00,5.00,0,298.77,303.28,0.0,0.0,0.000,1239664.6,1239664.6,20719,0,0,0,L,1122011218,1,121.33,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225435,308874.00
03/21/2019 23:30,2,0.000,ALERT,213.51,303.28,60.033,1553225404,"201051344000853","174011545737251",0.00,4.50,0,301.17,305.68,0.0,0.0,0.000,1242370.7,1242370.7,12385,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553225437,308875.00
03/21/2019 23:30,2,0.000,ALERT,212.61,302.07,60.001,1553225404,"201051344001145","174011545737251",0.00,4.50,0,299.67,303.88,0.0,0.0,0.000,1242522.9,1242522.9,20635,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553225439,308876.00
03/21/2019 23:30,2,0.000,ALERT,212.38,301.47,60.017,1553225404,"201051344000438","174011545737251",0.00,4.00,0,299.37,303.58,0.0,0.0,0.000,1235171.4,1235171.4,20674,0,0,0,L,1122011218,1,122.01,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225441,308877.00
03/21/2019 23:30,2,0.000,ALERT,211.93,301.47,60.028,1553225404,"201051344001135","174011545737251",0.00,4.50,0,299.67,303.58,0.0,0.0,0.000,1222213.8,1222213.8,20626,0,0,0,L,1122011218,1,121.55,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225443,308878.00
03/21/2019 23:30,2,0.000,ALERT,213.06,303.58,60.028,1553225404,"201051344000983","174011545737251",0.00,5.00,0,301.77,305.98,0.0,0.0,0.000,1240590.3,1240590.3,12391,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225445,308879.00
03/21/2019 23:30,2,0.000,ALERT,212.38,301.17,60.054,1553225404,"201051344001203","174011545737251",0.00,4.50,0,299.07,304.78,0.0,0.0,0.000,1229841.6,1229841.6,20677,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225446,308880.00
03/21/2019 23:30,2,0.000,ALERT,212.38,302.07,59.985,1553225404,"201051344001230","174011545737251",0.00,4.50,0,299.37,303.28,0.0,0.0,0.000,1226986.8,1226986.8,20488,0,0,0,L,1122011218,1,122.01,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225448,308881.00
03/21/2019 23:30,2,0.000,ALERT,211.93,301.47,60.017,1553225404,"201051344000646","174011545737251",0.00,4.50,0,298.77,302.68,0.0,0.0,0.000,1220016.4,1220016.4,20646,0,0,0,L,1122011218,1,121.78,121.33,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225450,308882.00
03/21/2019 23:30,2,0.000,ALERT,213.29,302.98,60.022,1553225404,"201051344000867","174011545737251",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,1218078.8,1218078.8,44568,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225452,308883.00
03/21/2019 23:30,2,0.000,ALERT,213.74,303.28,59.990,1553225404,"201051344000633","174011545737251",0.00,4.00,0,299.67,305.08,0.0,0.0,0.000,1216846.7,1216846.7,44620,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225454,308884.00
03/21/2019 23:30,2,0.000,ALERT,211.70,301.47,60.012,1553225404,"201051344000955","174011545737251",0.00,4.50,0,299.37,305.98,0.0,0.0,0.000,1239600.5,1239600.5,20667,0,0,0,L,1122011218,1,121.10,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225455,308885.00
03/21/2019 23:30,2,0.000,ALERT,213.06,302.68,60.049,1553225404,"201051344000648","174011545737251",0.00,4.00,0,300.87,305.68,0.0,0.0,0.000,1230693.7,1230693.7,44125,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225457,308886.00
03/21/2019 23:30,2,0.000,ALERT,213.29,302.98,60.043,1553225404,"201051344000645","174011545737251",0.00,5.00,0,301.77,305.68,0.0,0.0,0.000,1235332.5,1235332.5,44086,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225459,308887.00
03/21/2019 23:30,2,0.000,ALERT,213.06,303.88,59.980,1553225404,"201051344000569","174011545737251",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,1251312.6,1251312.6,12307,0,0,0,L,1122011218,1,121.33,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553225461,308888.00
03/21/2019 23:30,2,0.000,ALERT,213.29,302.98,60.006,1553225404,"179051228000119","174011545737251",0.00,6.70,0,299.97,305.08,0.0,0.0,0.000,38830.1,38830.1,12384,0,0,0,L,46974696,1,121.78,122.91,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553225463,308889.00
03/21/2019 23:45,2,0.000,ALERT,213.29,304.48,60.038,1553226304,"201051344000579","174011545737251",0.00,5.00,0,302.07,306.58,0.0,0.0,0.000,1251105.6,1251105.6,12759,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226306,308890.00
03/21/2019 23:45,2,0.000,ALERT,212.38,301.47,60.012,1553226304,"201051344001025","174011545737251",0.00,4.00,0,299.07,305.98,0.0,0.0,0.000,1233594.9,1233594.9,20679,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226308,308891.00
03/21/2019 23:45,2,0.000,ALERT,212.61,302.37,60.017,1553226304,"201051344001093","174011545737251",0.00,5.50,0,299.37,305.98,0.0,0.0,0.000,1217755.4,1217755.4,20700,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226310,308892.00
03/21/2019 23:45,2,0.000,ALERT,213.29,304.18,60.017,1553226304,"201051344000458","174011545737251",0.00,6.00,0,301.17,306.58,0.0,0.0,0.000,1234440.4,1234440.4,12499,0,0,0,L,1122011218,1,122.01,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226312,308893.00
03/21/2019 23:45,2,0.000,ALERT,212.61,302.68,60.017,1553226304,"201051344000890","174011545737251",0.00,5.00,0,300.27,306.58,0.0,0.0,0.000,1232280.5,1232280.5,20628,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226314,308894.00
03/21/2019 23:45,2,0.000,ALERT,213.29,303.88,60.022,1553226304,"201051344000988","174011545737251",0.00,5.00,0,298.47,305.38,0.0,0.0,0.000,956413.7,956413.7,12849,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226316,308895.00
03/21/2019 23:45,2,0.000,ALERT,213.29,303.28,60.017,1553226304,"201051344000582","174011545737251",0.00,4.00,0,300.57,306.88,0.0,0.0,0.000,1211712.4,1211712.4,20600,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226317,308896.00
03/21/2019 23:45,2,0.000,ALERT,213.51,304.78,59.975,1553226304,"201051344000868","174011545737251",0.00,4.50,0,301.77,306.58,0.0,0.0,0.000,1219508.6,1219508.6,44549,0,0,0,L,1122011218,1,121.78,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226319,308897.00
03/21/2019 23:45,2,0.000,ALERT,213.96,305.08,60.017,1553226304,"201051344000576","174011545737251",0.00,4.00,0,301.17,305.98,0.0,0.0,0.000,1237732.6,1237732.6,16584,0,0,0,L,1122011218,1,122.23,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226321,308898.00
03/21/2019 23:45,2,0.000,ALERT,213.51,303.88,60.028,1553226304,"201051344001158","174011545737251",0.00,4.00,0,300.27,305.38,0.0,0.0,0.000,1214869.7,1214869.7,12806,0,0,0,L,1122011218,1,121.78,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226323,308899.00
03/21/2019 23:45,2,0.000,ALERT,213.06,302.37,59.996,1553226304,"201051344000917","174011545737251",0.00,5.50,0,298.47,305.38,0.0,0.0,0.000,1229686.1,1229686.1,20474,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226325,308900.00
03/21/2019 23:45,2,0.000,ALERT,212.83,301.77,60.006,1553226304,"201051344000417","174011545737251",0.00,4.50,0,299.07,305.68,0.0,0.0,0.000,991483.9,991483.9,20697,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226327,308901.00
03/21/2019 23:45,2,0.000,ALERT,213.06,302.68,60.033,1553226304,"201051344000685","174011545737251",0.00,4.50,0,299.37,306.28,0.0,0.0,0.000,1234211.3,1234211.3,20683,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226329,308902.00
03/21/2019 23:45,2,0.000,ALERT,213.06,302.07,60.028,1553226304,"201051344000651","174011545737251",0.00,3.70,0,299.07,305.08,0.0,0.0,0.000,1226815.5,1226815.5,20664,0,0,0,L,1122011218,1,122.46,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226330,308903.00
03/21/2019 23:45,2,0.000,ALERT,213.06,304.48,60.038,1553226304,"201051344000594","174011545737251",0.00,4.50,0,300.87,305.98,0.0,0.0,0.000,1240480.3,1240480.3,44498,0,0,0,L,1122011218,1,121.78,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226332,308904.00
03/21/2019 23:45,2,0.000,ALERT,213.51,303.88,60.028,1553226304,"201051344000469","174011545737251",0.00,4.00,0,300.57,305.38,0.0,0.0,0.000,1219048.5,1219048.5,12790,0,0,0,L,1122011218,1,121.33,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226334,308905.00
03/21/2019 23:45,2,0.000,ALERT,213.06,302.98,60.033,1553226304,"201051344000585","174011545737251",0.00,5.00,0,299.07,306.28,0.0,0.0,0.000,1239664.6,1239664.6,20721,0,0,0,L,1122011218,1,121.78,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226336,308906.00
03/21/2019 23:45,2,0.000,ALERT,213.96,303.88,60.043,1553226304,"201051344000853","174011545737251",0.00,4.50,0,301.17,305.98,0.0,0.0,0.000,1242370.7,1242370.7,12387,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226338,308907.00
03/21/2019 23:45,2,0.000,ALERT,213.06,302.68,60.038,1553226304,"201051344001145","174011545737251",0.00,4.50,0,299.67,306.58,0.0,0.0,0.000,1242522.9,1242522.9,20637,0,0,0,L,1122011218,1,122.01,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226340,308908.00
03/21/2019 23:45,2,0.000,ALERT,213.06,302.68,60.028,1553226304,"201051344000438","174011545737251",0.00,4.00,0,299.97,305.98,0.0,0.0,0.000,1235171.4,1235171.4,20676,0,0,0,L,1122011218,1,122.46,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226341,308909.00
03/21/2019 23:45,2,0.000,ALERT,212.38,302.37,60.028,1553226304,"201051344001135","174011545737251",0.00,4.50,0,299.97,305.98,0.0,0.0,0.000,1222213.8,1222213.8,20628,0,0,0,L,1122011218,1,121.78,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226343,308910.00
03/21/2019 23:45,2,0.000,ALERT,213.51,304.18,59.996,1553226304,"201051344000983","174011545737251",0.00,5.00,0,302.07,306.28,0.0,0.0,0.000,1240590.3,1240590.3,12393,0,0,0,L,1122011218,1,122.01,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226345,308911.00
03/21/2019 23:45,2,0.000,ALERT,212.83,302.37,60.059,1553226304,"201051344001203","174011545737251",0.00,4.00,0,299.67,306.88,0.0,0.0,0.000,1229841.6,1229841.6,20679,0,0,0,L,1122011218,1,122.68,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226347,308912.00
03/21/2019 23:45,2,0.000,ALERT,212.61,302.98,60.033,1553226304,"201051344001230","174011545737251",0.00,4.50,0,299.97,306.58,0.0,0.0,0.000,1226986.8,1226986.8,20490,0,0,0,L,1122011218,1,122.23,121.55,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226349,308913.00
03/21/2019 23:45,2,0.000,ALERT,212.61,302.37,60.033,1553226304,"201051344000646","174011545737251",0.00,4.00,0,298.77,305.98,0.0,0.0,0.000,1220016.4,1220016.4,20648,0,0,0,L,1122011218,1,122.23,121.78,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226351,308914.00
03/21/2019 23:45,2,0.000,ALERT,213.74,303.58,60.028,1553226304,"201051344000867","174011545737251",0.00,5.50,0,300.57,305.98,0.0,0.0,0.000,1218078.8,1218078.8,44570,0,0,0,L,1122011218,1,122.23,122.23,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226352,308915.00
03/21/2019 23:45,2,0.000,ALERT,214.19,303.58,60.033,1553226304,"201051344000633","174011545737251",0.00,4.00,0,299.37,305.38,0.0,0.0,0.000,1216846.7,1216846.7,44622,0,0,0,L,1122011218,1,122.46,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226354,308916.00
03/21/2019 23:45,2,0.000,ALERT,212.61,302.68,60.033,1553226304,"201051344000955","174011545737251",0.00,4.50,0,299.37,303.58,0.0,0.0,0.000,1239600.5,1239600.5,20669,0,0,0,L,1122011218,1,121.55,122.01,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226356,308917.00
03/21/2019 23:45,2,0.000,ALERT,213.51,303.28,60.070,1553226304,"201051344000648","174011545737251",0.00,3.70,0,300.87,305.68,0.0,0.0,0.000,1230693.7,1230693.7,44127,0,0,0,L,1122011218,1,121.55,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226358,308918.00
03/21/2019 23:45,2,0.000,ALERT,213.96,304.18,60.054,1553226304,"201051344000645","174011545737251",0.00,5.00,0,301.47,305.68,0.0,0.0,0.000,1235332.5,1235332.5,44088,0,0,0,L,1122011218,1,122.23,122.68,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,2,0,0,0,0,0,0,0,0,0,0,0,1553226360,308919.00
03/21/2019 23:45,2,0.000,ALERT,213.51,304.78,60.054,1553226304,"201051344000569","174011545737251",0.00,5.00,0,302.37,306.58,0.0,0.0,0.000,1251312.6,1251312.6,12309,0,0,0,L,1122011218,1,121.55,122.46,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,1,0,0,0,0,0,0,0,0,0,0,0,1553226362,308920.00
03/21/2019 23:45,2,0.000,ALERT,213.74,303.88,60.059,1553226304,"179051228000119","174011545737251",0.00,6.30,0,299.97,305.38,0.0,0.0,0.000,38830.1,38830.1,12386,0,0,0,L,46974696,1,122.01,123.14,0100,-0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,0,255,0,0,0,0,0,0,0,0,0,0,0,1553226364,308921.00
